Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.51,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,9.04,2.11
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,15.64,8.85
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,22.26,15.37
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,29.72,22.64
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,37.2,29.87
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,44.27,36.64
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,51.36,43.35
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,65.0,56.19
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,78.06,68.38
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,76.95,67.19
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,75.71,65.89
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,103.76,87.86
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,131.8,112.54
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,121.23,103.06
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,109.49,92.61
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,104.44,88.05
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,99.15,83.3
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,85.5,71.11
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,71.49,58.61
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,97.31,81.65
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,123.65,105.04
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,77.78,64.28
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,32.28,23.52
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,34.35,25.43
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,36.42,27.33
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,39.74,30.32
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,43.05,33.31
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,63.9,52.18
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,87.17,73.23
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,78.54,65.6
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,69.86,57.87
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,60.13,49.2
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,50.31,40.33
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,40.14,30.95
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,30.57,22.04
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,21.45,13.48
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,12.34,4.79
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.16,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,9.06,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,18.16,10.13
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,30.98,23.13
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,43.46,35.34
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,56.16,47.6
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,68.72,59.56
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,80.46,70.55
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,92.07,81.24
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,101.58,89.98
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,110.98,98.54
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,111.53,98.67
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,111.86,98.61
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,118.04,99.53
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,124.36,104.93
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,134.51,113.54
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,145.15,122.6
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,156.94,132.68
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,169.38,143.38
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,123.5,103.55
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,74.84,60.89
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,153.79,130.19
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,236.87,202.34
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,231.55,197.99
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,225.3,192.91
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,234.3,201.62
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,244.03,211.07
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,223.26,193.19
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,201.11,173.98
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,215.89,188.34
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,231.81,203.76
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,216.59,190.67
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,200.91,177.05
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,181.91,160.32
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,162.31,142.77
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,137.71,120.21
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,112.3,96.51
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,82.59,68.62
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,50.94,38.23
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,21.85,1.3
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,11.98,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,24.71,16.21
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,31.74,24.15
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,38.73,31.19
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,42.81,35.25
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,46.92,39.15
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,50.42,42.34
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,53.87,45.4
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,56.39,47.59
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,58.87,49.72
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,67.01,57.09
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,69.13,58.82
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,118.19,69.53
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,176.47,106.01
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,233.34,152.67
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,289.52,203.87
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,343.83,254.88
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,396.66,304.32
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,445.76,349.76
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,492.73,392.0
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,491.57,396.57
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,475.17,387.21
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,558.78,455.43
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,645.06,523.76
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,671.4,544.22
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,698.49,565.18
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,714.94,578.21
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,727.53,588.1
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,731.76,592.26
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,732.0,592.73
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,723.98,588.19
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,712.16,580.77
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,686.2,562.26
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,656.82,540.49
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,610.86,506.28
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,562.33,467.75
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,485.72,403.49
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,408.54,329.98
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,215.23,86.28
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,13.94,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,27.25,18.06
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,40.56,31.63
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,53.55,44.22
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,65.16,55.41
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,76.47,66.13
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,84.66,73.76
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,92.65,81.08
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,102.07,89.46
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,111.23,97.47
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,123.53,108.26
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,135.31,118.48
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,153.45,117.04
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,182.57,131.16
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,217.4,157.13
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,258.88,191.78
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,298.96,227.8
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,340.91,265.91
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,383.02,304.32
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,426.71,343.83
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,465.24,378.29
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,502.77,411.22
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,534.67,439.67
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,563.81,465.44
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,580.64,481.04
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,593.01,492.84
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,586.43,489.34
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,574.42,481.28
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,577.84,485.24
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,578.42,486.67
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,563.05,475.76
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,544.43,462.0
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,514.05,438.95
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,487.36,417.93
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,445.39,383.48
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,402.31,346.35
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,338.8,289.9
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,276.43,229.33
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,143.9,70.28
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,14.45,0.0
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,30.96,21.34
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,40.81,31.77
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,50.48,41.24
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,57.19,47.74
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,63.81,53.94
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,68.55,58.25
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,73.24,62.39
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,76.97,65.58
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,80.67,68.7
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,93.73,80.27
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,103.47,88.74
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,136.06,95.01
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,175.98,119.68
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,215.57,149.05
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,258.81,185.05
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,302.99,226.39
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,344.55,265.3
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,380.83,299.58
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,413.96,330.38
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,447.69,360.71
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,480.45,389.73
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,496.21,404.16
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,502.62,410.6
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,542.55,443.74
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,577.58,472.56
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,556.58,457.08
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,524.56,432.95
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,493.92,410.19
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,445.1,372.68
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,418.57,352.57
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,391.04,330.87
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,366.35,312.08
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,339.98,291.21
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,301.45,258.97
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,261.87,224.63
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,211.5,179.53
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,160.2,131.33
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,82.38,43.58
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,15.83,0.0
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,30.86,21.24
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,43.88,34.34
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,56.8,46.73
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,63.77,53.43
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,70.68,59.85
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,70.04,59.28
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,65.94,55.44
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,89.87,77.13
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,116.6,101.02
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,128.48,111.45
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,145.25,126.21
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,149.72,111.97
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,178.47,121.88
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,217.59,162.44
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,241.29,191.31
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,278.04,218.92
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,327.49,258.52
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,378.71,300.61
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,436.23,349.25
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,477.73,386.58
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,516.74,421.39
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,535.36,439.12
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,548.86,452.06
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,574.13,474.35
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,597.21,494.58
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,616.73,512.61
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,633.55,528.43
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,592.03,495.86
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,537.03,452.35
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,520.72,440.8
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,501.96,426.63
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,482.77,412.16
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,461.27,395.15
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,423.45,363.87
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,384.31,330.08
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,330.42,281.98
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,276.68,230.36
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,158.48,97.98
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,9.39,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,15.41,0.0
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,29.74,20.59
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,44.34,35.18
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,58.61,49.01
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,72.51,62.17
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,86.05,74.72
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,95.9,83.61
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,105.51,92.09
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,110.95,96.65
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,119.3,103.76
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,129.94,112.83
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,145.73,126.35
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,164.15,128.0
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,194.44,147.79
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,224.18,171.06
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,255.96,197.71
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,279.4,220.28
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,299.68,240.0
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,296.25,240.23
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,287.34,235.03
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,295.16,242.33
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,302.16,248.76
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,387.95,319.84
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,486.81,400.28
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,519.96,428.32
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,559.08,461.47
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,602.87,497.07
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,642.24,528.81
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,408.39,342.95
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,115.63,94.52
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,105.99,87.39
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,96.31,79.34
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,84.47,69.28
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,72.52,58.95
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,59.86,47.8
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,46.98,36.25
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,34.36,24.72
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,22.3,13.58
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,12.77,3.22
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.41,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,12.97,0.0
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,26.61,17.84
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,32.84,24.48
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,42.57,33.85
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,46.44,37.56
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,50.37,41.15
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,53.29,43.75
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,56.21,46.29
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,57.84,47.6
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,59.5,48.91
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,61.06,50.22
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,69.92,58.14
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,121.67,69.85
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,177.17,105.23
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,232.46,150.94
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,287.35,201.13
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,340.39,251.65
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,392.38,301.52
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,441.02,348.13
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,487.66,392.14
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,531.19,432.72
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,572.3,470.42
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,608.6,503.31
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,641.83,533.03
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,669.53,558.01
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,693.78,579.87
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,711.65,596.82
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,725.83,610.29
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,732.94,616.42
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,736.31,619.72
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,736.86,620.54
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,727.4,613.96
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,706.88,597.25
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,683.01,577.28
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,642.07,544.63
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,598.6,508.01
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,531.47,449.89
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,463.47,386.13
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,337.23,239.34
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,179.37,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,12.72,0.67
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,26.19,17.69
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,32.17,24.04
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,38.18,29.97
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,42.22,33.9
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,46.26,37.68
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,48.5,39.68
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,50.76,41.63
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,58.55,48.55
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,60.96,50.44
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,62.46,51.59
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,63.91,52.69
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,117.45,65.43
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,173.16,101.28
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,228.2,146.83
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,282.7,196.51
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,335.31,245.93
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,386.66,294.23
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,435.4,340.19
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,482.18,383.57
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,524.69,421.9
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,564.58,457.08
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,600.1,488.67
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,632.56,517.19
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,659.47,540.9
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,682.94,561.57
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,700.36,576.69
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,714.13,588.14
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,720.73,593.73
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,723.65,596.62
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,717.32,592.43
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,714.3,590.57
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,689.85,571.82
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,662.11,549.94
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,620.42,518.54
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,576.3,483.35
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,504.56,423.08
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,432.18,357.92
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,311.28,227.35
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,155.38,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,14.56,2.48
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,29.8,20.81
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,37.09,28.34
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,44.33,35.39
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,48.83,39.73
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,53.32,43.89
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,56.09,46.34
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,58.86,48.73
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,65.18,54.19
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,66.25,54.82
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,67.59,55.8
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,68.97,56.81
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,121.42,69.62
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,175.2,104.19
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,229.3,148.36
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,283.24,196.45
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,322.87,239.22
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,348.04,268.06
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,387.78,303.5
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,424.17,335.7
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,455.98,363.86
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,486.07,390.1
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,555.88,448.04
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,626.09,506.19
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,655.95,531.84
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,679.41,552.5
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,696.21,567.15
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,709.36,578.8
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,640.35,525.06
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,552.68,455.96
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,539.0,447.38
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,522.82,436.28
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,500.46,419.37
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,475.84,400.08
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,520.04,437.52
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,556.33,465.17
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,480.49,400.95
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,404.7,333.41
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,287.63,212.58
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,121.18,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,15.57,3.7
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,30.99,21.37
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,41.45,31.55
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,49.7,39.39
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,53.12,42.66
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,56.65,45.86
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,59.99,48.76
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,63.31,51.57
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,77.64,64.02
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,109.74,91.92
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,129.96,109.16
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,152.94,128.59
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,135.65,93.04
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,175.64,104.74
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,226.89,146.06
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,278.1,191.06
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,327.74,236.19
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,376.54,280.61
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,422.56,322.81
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,466.88,362.87
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,507.45,398.53
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,545.75,431.56
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,578.64,460.3
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,608.62,486.25
