Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,633.01,507.61
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,654.04,526.12
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,498.44,403.63
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,291.14,234.8
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,502.23,410.07
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,682.96,554.72
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,672.24,546.97
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,662.44,540.8
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,635.76,520.56
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,606.15,497.69
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,560.8,462.73
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,513.46,424.61
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,439.27,362.85
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,365.18,297.63
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,215.47,159.54
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,8.54,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,8.54,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,20.56,7.77
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,33.15,23.56
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,42.49,32.79
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,54.58,44.17
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,60.61,49.84
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,66.57,55.24
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,70.7,58.84
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,74.8,62.33
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,77.91,64.86
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,100.18,84.42
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,109.21,92.21
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,118.19,99.91
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,125.65,101.37
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,133.19,107.28
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,120.84,96.82
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,107.45,85.54
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,132.33,105.96
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,157.89,126.73
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,157.84,126.63
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,157.63,126.47
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,149.27,119.63
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,140.42,112.37
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,143.55,115.05
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,146.84,117.87
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,146.79,117.97
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,146.86,118.21
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,217.56,177.91
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,286.21,235.14
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,200.41,164.34
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,104.29,83.27
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,94.87,75.76
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,85.38,67.99
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,319.31,271.65
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,538.54,450.45
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,488.28,408.64
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,436.91,366.36
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,372.2,310.99
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,308.04,253.65
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,175.48,133.21
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,22.12,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,8.54,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.23,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.46,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.51,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,6.57,0.25
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,8.22,1.76
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,9.87,3.25
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,7.4,1.01
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,17.73,10.2
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,30.58,21.55
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,23.96,15.62
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,17.34,9.72
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,34.77,23.74
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,52.26,38.31
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,42.27,29.89
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,32.31,21.5
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,47.29,33.94
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,62.32,46.32
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,59.82,44.22
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,57.31,42.13
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,51.89,37.56
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,46.47,33.0
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,85.81,65.52
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,126.21,98.7
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,104.07,80.62
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,81.73,62.33
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,121.7,95.5
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,164.92,131.09
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,100.87,78.61
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,40.55,28.46
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,36.8,25.46
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,33.05,22.42
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,29.31,19.3
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,25.57,16.15
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,21.43,12.62
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,17.29,9.05
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,13.16,5.45
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.03,1.85
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.33,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,18.05,7.36
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,30.63,21.32
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,45.56,35.43
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,60.32,49.24
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,73.95,61.73
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,84.96,71.61
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,98.15,83.39
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,108.69,92.64
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,116.38,99.25
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,126.14,107.65
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,134.05,114.36
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,144.61,123.38
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,175.83,132.73
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,208.52,156.18
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,232.83,179.89
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,243.96,193.26
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,238.78,191.23
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,225.04,181.52
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,263.14,212.01
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,309.8,249.45
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,314.61,253.81
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,317.88,256.92
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,288.05,234.07
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,260.84,212.83
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,273.39,223.91
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,286.84,235.67
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,243.21,200.11
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,185.47,152.31
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,149.48,122.47
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,112.73,91.42
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,103.43,83.9
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,94.08,76.21
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,82.65,66.51
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,71.1,56.61
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,58.9,46.11
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,46.53,35.27
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,34.74,24.74
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,23.94,14.99
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,14.83,6.47
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,5.75,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,2.99,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,11.95,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,20.79,10.37
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,29.92,21.5
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,38.89,30.45
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,45.16,36.67
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,47.76,39.22
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,50.49,41.74
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,53.05,44.09
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,55.61,46.39
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,62.47,52.56
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,63.85,53.59
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,65.69,55.05
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,76.1,64.33
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,134.71,75.91
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,193.81,117.14
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,252.11,167.41
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,309.81,221.34
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,365.26,274.29
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,419.4,325.81
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,470.41,374.3
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,519.27,419.82
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,564.85,461.61
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,607.8,500.21
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,645.97,533.85
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,680.95,564.24
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,709.85,588.32
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,735.12,609.03
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,754.99,626.78
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,771.04,640.48
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,778.69,646.69
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,782.42,650.01
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,777.93,647.33
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,769.71,641.65
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,756.56,631.1
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,732.77,611.88
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,694.5,582.74
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,653.5,549.82
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,587.69,494.5
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,520.54,434.75
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,409.65,331.27
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,287.65,58.24
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,124.84,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,13.66,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,23.8,13.38
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,34.48,25.86
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,44.65,35.94
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,54.55,45.5
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,63.32,53.79
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,71.83,61.63
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,75.38,64.71
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,78.95,67.75
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,82.49,70.55
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,84.41,71.84
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,105.18,90.19
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,131.34,103.97
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,164.55,117.68
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,203.09,142.88
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,243.71,167.26
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,310.59,217.59
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,349.22,259.19
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,374.85,288.51
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,442.74,344.79
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,516.85,405.78
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,561.12,443.55
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,602.63,478.36
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,639.29,509.07
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,672.83,536.76
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,700.43,559.45
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,724.37,579.11
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,742.11,595.14
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,756.1,607.3
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,769.41,617.98
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,772.94,621.67
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,766.51,617.22
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,756.23,609.94
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,734.73,594.01
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,709.74,575.24
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,668.77,545.62
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,624.95,512.45
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,558.81,459.16
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,485.35,397.14
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,373.84,298.81
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,250.02,84.32
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,101.65,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.12,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,16.09,7.49
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,27.18,19.15
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,39.8,31.38
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,52.28,43.38
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,64.29,54.68
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,76.18,65.66
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,87.27,75.71
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,98.24,85.5
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,106.72,92.88
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,115.09,100.09
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,120.66,104.69
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,126.4,104.59
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,114.22,93.73
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,100.58,81.74
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,142.75,117.18
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,186.07,153.29
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,180.5,148.78
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,173.71,143.27
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,211.73,174.99
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,253.67,209.97
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,242.32,200.49
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,228.94,189.27
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,238.53,197.48
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,248.73,206.21
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,255.73,212.39
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,263.19,219.02
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,269.11,224.92
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,275.44,231.23
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,320.79,270.53
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,354.09,299.64
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,341.41,290.19
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,327.55,279.85
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,308.82,264.66
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,288.98,248.28
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,263.61,227.56
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,237.05,205.12
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,202.94,174.7
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,167.79,142.42
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,118.36,95.82
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,60.44,23.56
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,22.2,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,6.4,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,12.8,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,21.87,12.58
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,31.23,22.86
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,37.3,28.97
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,43.32,34.81
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,66.17,56.05
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,94.33,81.82
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,90.56,78.08
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,87.46,74.97
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,110.52,95.37
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,138.49,119.75
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,103.84,88.36
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,63.93,49.9
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,132.09,106.02
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,202.77,162.11
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,175.69,141.73
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,140.7,114.59
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,173.68,141.84
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,208.59,170.54
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,284.39,231.34
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,377.04,306.17
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,236.04,193.61
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,73.21,57.28
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,143.52,117.5
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,217.68,180.01
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,180.37,148.73
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,141.56,116.04
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,111.31,90.57
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,81.01,64.78
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,82.09,65.88
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,83.32,67.09
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,56.38,43.84
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,30.57,21.34
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,27.24,18.48
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,23.92,15.58
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,286.72,250.97
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,526.05,448.45
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,450.88,382.96
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,379.76,320.74
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,279.34,229.87
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,169.42,89.3
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,60.12,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,4.69,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,9.06,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,23.46,14.23
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,37.39,28.58
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,52.26,43.0
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,65.58,55.81
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,78.83,68.22
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,91.81,80.16
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,105.77,92.93
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,119.41,105.27
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,124.58,109.55
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,127.87,112.07
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,135.94,119.12
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,151.96,122.42
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,174.89,129.81
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,211.96,154.39
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,252.07,193.66
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,283.51,226.19
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,220.08,179.59
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,131.54,108.5
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,180.26,150.2
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,233.96,195.96
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,175.94,146.89
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,116.82,96.23
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,160.22,133.81
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,206.02,173.13
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,211.85,178.37
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,218.17,184.17
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,210.91,178.59
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,203.43,172.83
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,189.94,161.56
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,176.12,149.95
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,169.72,144.85
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,163.46,139.84
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,147.03,125.66
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,130.45,111.2
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,111.18,94.26
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,91.74,76.86
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,71.93,58.81
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,51.42,39.92
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.0,22.86
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,14.03,3.2
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,7.26,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,8.11,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,15.88,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,27.05,17.79
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,38.0,29.44
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,44.62,36.17
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,51.2,42.59
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,56.62,47.82
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,61.93,52.81
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,64.77,55.29
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,67.61,57.7
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,74.22,63.68
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,74.67,63.93
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,75.76,64.77
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,95.59,64.84
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,153.87,94.24
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,211.98,138.58
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,267.38,187.66
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,322.68,239.77
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,376.16,291.39
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,428.46,341.64
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,477.41,388.41
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,524.61,432.77
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,568.77,473.75
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,610.81,512.19
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,539.25,455.74
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,438.6,371.97
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,421.21,359.13
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,410.73,351.31
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,425.32,365.28
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,453.6,390.48
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,357.6,308.95
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,256.17,220.81
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,397.94,347.91
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,528.16,461.82
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,641.6,560.39
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,739.34,641.36
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,701.27,609.16
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,660.24,574.15
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,601.88,524.38
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,541.85,470.03
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,436.2,371.58
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,338.07,226.51
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,139.7,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,7.68,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,16.44,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,24.91,16.29
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,33.36,25.44
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,38.75,30.97
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,44.16,36.29
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,47.23,39.23
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,50.33,42.08
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,52.88,44.32
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,55.41,46.5
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,63.43,53.86
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,65.36,55.51
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,67.12,56.89
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,90.79,57.83
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,149.82,86.63
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,209.16,131.74
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,267.08,183.63
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,324.4,238.24
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,380.11,291.83
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,434.5,343.64
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,486.1,392.59
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,535.65,438.6
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,580.76,479.12
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,623.18,516.3
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,661.26,549.84
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,696.16,580.13
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,725.35,605.58
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,750.9,627.83
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,770.06,642.94
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,785.4,654.82
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,793.38,661.79
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,797.47,665.98
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,792.84,662.69
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,791.91,662.01
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,772.27,645.86
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,749.12,626.67
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,711.97,598.55
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,672.02,567.03
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,608.7,514.71
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,544.0,458.45
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,441.08,367.33
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,335.43,233.03
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,142.72,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
