Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.84,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,7.4,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,18.57,10.83
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,29.7,22.02
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,41.97,33.99
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,54.12,45.73
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,66.15,57.2
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,78.06,68.38
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,64.58,55.49
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,48.86,40.53
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,103.92,91.68
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,144.91,128.85
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,152.81,135.29
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,157.15,131.78
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,171.95,143.2
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,187.23,155.48
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,192.43,159.65
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,200.05,165.96
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,225.34,186.42
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,257.46,212.56
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,329.04,269.92
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,418.17,342.19
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,381.06,314.82
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,318.42,265.21
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,362.21,302.87
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,402.95,337.6
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,381.67,320.95
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,357.06,301.44
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,475.88,404.22
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,604.16,511.7
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,677.33,572.55
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,743.65,627.26
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,734.66,621.1
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,722.06,612.82
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,701.84,598.42
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,678.4,581.15
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,634.73,545.35
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,588.56,506.51
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,526.72,454.02
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,463.91,398.23
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,361.33,306.42
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,258.51,188.97
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,99.26,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,8.11,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,17.39,0.0
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,24.96,16.75
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,32.55,24.78
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,37.18,29.53
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,41.84,34.11
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,45.46,37.62
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,53.85,45.55
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,56.91,48.35
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,59.86,51.01
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,62.24,53.11
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,64.53,55.1
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,65.98,56.21
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,95.3,58.47
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,156.07,90.22
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,217.16,138.12
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,277.37,192.8
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,336.92,249.78
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,394.08,305.83
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,449.83,360.14
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,502.68,410.13
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,553.38,456.85
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,600.53,500.3
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,644.72,540.23
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,684.23,575.56
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,720.51,607.59
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,751.57,634.96
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,779.02,658.88
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,799.71,675.9
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,816.5,690.04
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,826.89,700.65
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,833.3,708.38
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,830.7,707.57
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,824.24,703.83
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,807.19,693.3
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,786.67,679.68
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,759.8,657.65
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,722.27,626.19
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,663.08,576.42
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,602.18,522.12
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,501.18,429.96
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,400.53,306.92
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,171.98,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,17.14,2.27
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,29.32,21.22
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,41.26,33.49
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,50.6,42.87
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,59.71,51.79
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,64.36,56.33
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,70.51,62.16
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,66.03,57.67
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,68.16,59.45
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,96.84,86.14
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,132.86,119.17
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,100.32,88.52
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,104.61,68.15
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,168.01,112.44
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,220.32,161.52
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,264.48,201.72
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,305.89,240.48
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,310.83,253.39
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,294.65,245.59
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,339.23,282.11
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,394.38,327.24
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,402.92,335.24
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,401.7,335.26
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,408.73,342.28
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,414.38,347.99
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,320.05,270.6
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,195.42,164.97
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,182.88,154.94
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,169.95,144.1
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,182.83,155.91
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,196.87,168.71
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,226.35,195.19
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,243.08,210.67
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,218.94,190.0
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,194.42,168.87
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,169.55,147.26
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,144.1,124.69
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,114.03,97.64
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,73.33,60.57
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,47.45,36.47
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,19.23,9.78
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.82,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.99,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.74,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,13.58,6.74
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,21.44,14.57
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,30.56,23.52
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,39.7,32.41
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,48.87,41.21
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,57.85,49.71
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,71.83,62.73
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,85.59,75.34
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,88.69,78.01
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,91.7,80.61
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,130.94,116.62
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,161.23,136.75
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,136.36,114.87
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,95.45,79.59
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,156.34,131.75
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,214.37,180.38
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,207.04,174.44
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,193.14,162.94
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,207.43,175.16
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,222.5,187.99
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,222.81,188.38
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,222.91,188.64
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,221.4,187.54
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,219.74,186.33
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,125.24,105.24
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,32.32,23.32
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,39.79,30.06
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,47.27,36.73
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,44.34,34.2
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,41.41,31.67
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,150.54,130.26
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,274.0,237.57
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,249.79,216.31
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,225.39,195.52
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,198.48,172.78
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,170.8,148.72
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,138.32,119.57
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,104.87,88.88
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,61.77,49.24
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,27.11,16.43
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.95,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,9.82,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,18.12,5.58
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,31.73,22.43
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,45.11,35.52
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,58.66,48.46
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,71.84,60.86
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,82.08,70.36
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,92.05,79.43
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,72.71,61.43
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,59.14,48.77
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,60.31,49.61
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,69.12,57.36
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,71.11,58.9
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,107.42,64.02
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,165.27,95.95
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,223.66,141.28
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,281.13,192.43
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,338.07,245.43
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,392.84,296.54
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,446.28,345.61
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,497.1,392.14
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,545.91,435.85
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,590.77,474.44
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,633.0,509.84
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,670.16,541.36
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,704.16,569.78
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,732.53,593.43
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,757.32,613.77
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,775.61,627.35
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,790.1,638.19
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,715.71,582.8
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,613.48,503.14
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,422.77,351.74
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,212.36,175.82
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,499.47,420.63
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,736.97,603.97
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,696.72,573.05
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,659.93,546.63
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,593.98,496.19
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,527.23,442.19
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,428.46,358.08
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,332.95,262.46
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,166.09,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,11.1,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,21.64,9.36
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,30.38,21.64
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,39.07,30.24
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,44.44,35.53
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,49.8,40.6
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,51.93,42.52
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,58.98,48.87
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,61.17,50.66
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,63.36,52.42
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,62.29,51.2
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,69.13,57.13
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,70.78,58.46
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,109.49,64.43
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,167.64,97.44
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,226.3,143.33
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,283.84,194.56
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,340.91,247.55
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,395.86,298.64
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,449.53,347.77
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,500.83,394.47
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,550.23,438.44
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,594.68,476.57
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,636.22,511.31
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,673.55,542.72
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,707.76,571.08
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,735.54,594.02
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,759.67,613.72
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,777.83,628.78
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,792.23,641.26
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,804.52,651.19
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,806.24,653.45
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,799.9,650.04
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,789.71,643.8
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,766.26,626.4
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,739.24,606.14
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,705.66,582.89
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,664.31,552.56
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,597.91,500.95
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,530.56,445.84
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,431.06,361.72
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,334.55,267.7
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,168.8,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,11.52,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,22.53,11.13
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,32.57,23.85
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,42.42,33.62
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,48.49,39.59
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,54.49,45.29
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,58.24,48.71
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,61.96,51.98
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,64.76,54.34
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,73.78,62.34
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,75.86,63.93
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,77.93,65.51
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,79.21,66.49
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,119.73,73.83
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,176.79,107.76
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,234.26,153.24
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,290.4,203.03
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,346.26,254.35
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,400.22,303.72
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,452.79,350.83
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,501.83,394.67
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,549.01,435.86
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,592.96,472.77
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,636.37,508.29
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,672.83,538.12
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,706.19,564.96
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,732.08,586.14
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,759.94,608.28
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,778.29,622.02
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,792.87,632.9
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,797.23,637.13
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,797.56,638.72
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,790.53,635.11
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,779.66,628.79
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,760.09,614.95
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,732.62,595.14
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,692.7,568.22
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,650.24,538.22
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,586.26,488.86
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,521.23,436.05
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,424.37,355.5
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,330.13,266.44
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,168.68,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,12.38,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,24.16,13.32
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,34.07,25.42
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,43.79,35.08
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,49.74,40.95
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,55.62,46.53
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,58.91,49.52
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,62.21,52.4
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,64.58,54.37
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,66.95,56.29
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,74.17,62.61
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,75.22,63.27
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,76.17,63.85
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,118.19,72.0
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,172.8,104.92
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,228.37,149.36
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,283.91,198.95
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,339.23,249.97
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,392.5,299.37
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,446.74,348.68
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,495.18,392.93
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,541.8,434.67
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,584.41,471.45
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,624.68,505.45
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,660.62,536.25
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,693.64,564.27
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,726.0,591.43
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,750.86,612.73
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,768.57,627.25
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,782.56,639.0
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,790.33,646.26
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,794.32,650.87
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,788.76,647.5
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,779.45,641.4
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,761.09,628.64
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,739.3,613.07
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,706.83,590.47
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,666.81,560.93
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,609.4,515.16
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,550.89,466.01
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,456.88,385.25
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,365.5,297.51
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,186.59,33.68
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,13.23,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,24.1,13.62
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,39.28,29.63
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,54.14,43.83
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,66.92,55.87
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,79.38,67.33
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,80.89,68.45
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,83.79,70.71
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,107.6,91.76
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,126.37,107.99
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,136.89,116.74
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,147.03,125.09
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,163.53,139.13
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,184.56,146.54
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,206.43,162.33
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,228.51,179.65
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,254.15,200.09
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,281.97,222.74
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,314.96,248.76
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,352.17,278.46
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,360.12,286.43
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,364.48,291.06
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,388.15,310.72
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,412.93,331.22
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,463.82,372.64
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,511.24,411.34
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,467.79,376.66
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,405.25,326.73
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,404.17,327.13
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,402.15,326.56
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,443.13,361.8
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,500.87,409.64
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,459.0,376.87
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,398.1,329.13
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,367.62,305.09
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,337.1,280.45
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,303.43,253.85
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,268.87,225.8
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,232.69,195.31
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,195.2,162.82
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,142.66,116.49
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,74.86,56.45
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,33.41,5.84
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,12.8,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,23.78,13.76
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,39.6,29.78
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,55.04,44.36
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,70.38,58.6
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,85.34,72.2
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,97.61,83.08
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,109.57,93.46
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,96.14,81.09
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,90.14,75.4
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,118.24,99.84
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,156.87,132.99
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,165.77,140.03
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,192.62,148.07
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,216.37,166.09
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,234.45,182.28
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,270.43,208.36
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,312.16,240.18
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,341.01,264.54
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,370.02,288.87
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,352.12,277.09
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,321.74,254.19
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,316.16,250.08
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,308.51,244.09
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,202.86,160.55
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,88.44,67.48
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,59.44,43.65
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,30.68,19.85
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,139.02,109.61
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,258.52,206.54
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,380.93,308.1
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,509.51,412.45
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,332.42,271.1
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,138.58,110.03
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,124.39,98.95
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,110.07,87.41
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,94.79,74.92
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,79.28,62.03
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,64.07,49.06
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,48.5,35.6
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,33.02,22.11
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,18.98,9.76
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,9.46,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,8.23,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,16.5,8.01
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,29.94,21.04
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,42.93,33.18
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,57.22,46.42
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,71.33,59.33
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,84.96,71.46
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,98.45,83.23
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,105.07,88.74
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,111.56,94.05
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,123.43,104.03
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,135.15,113.76
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,106.44,88.46
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,74.85,57.88
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,116.81,92.74
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,158.29,126.67
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,168.23,134.57
