Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,178.46,142.78
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,182.47,145.72
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,186.48,148.69
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,126.73,99.96
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,64.09,48.17
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,78.74,60.31
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,93.38,72.31
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,114.17,89.64
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,135.45,107.39
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,114.26,89.99
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,92.86,72.39
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,103.9,81.71
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,115.38,91.39
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,105.05,82.96
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,94.62,74.45
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,76.84,59.82
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,59.73,45.57
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,53.04,40.0
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,46.36,34.39
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,39.69,28.79
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,33.04,23.12
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,26.4,17.36
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,19.77,11.54
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,13.57,6.03
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,7.39,0.51
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.69,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.41,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.82,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.64,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.46,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.69,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,4.93,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,5.76,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,6.58,0.45
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,44.28,35.22
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,80.93,68.51
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,59.32,48.57
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,36.43,27.6
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,77.14,64.31
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,114.58,93.23
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,137.28,111.86
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,160.62,130.82
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,139.99,113.5
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,117.55,94.69
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,114.71,92.25
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,111.77,89.71
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,116.92,94.0
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,122.14,98.34
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,111.63,89.34
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,100.93,80.24
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,101.06,80.41
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,101.19,80.58
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,106.49,85.12
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,111.93,89.8
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,110.49,88.72
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,109.08,87.7
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,92.46,73.8
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,75.76,59.76
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,45.15,33.59
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,14.86,7.34
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,13.19,5.93
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,11.53,4.5
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,290.32,252.24
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,551.36,467.54
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,484.65,411.17
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,418.21,355.31
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,330.25,278.91
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,230.32,189.47
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,117.53,66.1
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,13.91,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,27.2,17.06
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,42.51,31.64
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,57.36,45.3
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,71.08,57.73
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,84.38,69.51
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,96.26,79.66
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,107.75,89.22
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,123.53,102.71
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,140.31,116.93
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,123.41,101.82
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,108.26,88.34
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,143.92,118.67
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,188.59,147.41
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,188.18,146.79
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,189.86,148.56
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,237.8,183.46
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,308.47,237.51
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,330.34,256.19
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,351.55,274.2
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,383.84,300.46
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,422.56,331.83
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,352.04,277.16
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,265.89,208.55
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,203.44,159.29
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,144.54,112.06
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,78.57,58.78
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,14.08,5.95
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,204.91,164.16
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,408.98,328.82
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,613.75,497.64
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,796.5,642.93
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,676.47,551.92
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,522.14,429.22
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,649.96,537.24
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,758.28,624.2
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,725.58,601.2
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,685.12,571.64
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,621.18,520.81
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,556.21,466.94
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,463.09,387.58
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,371.78,304.89
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,229.58,142.91
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,55.23,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,8.23,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,16.49,8.77
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,27.68,19.59
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,38.76,30.11
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,50.29,40.9
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,61.71,51.42
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,57.27,47.19
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,62.1,51.41
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,70.01,58.48
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,72.24,60.33
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,109.92,93.99
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,161.42,139.41
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,160.52,138.24
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,194.19,147.56
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,220.38,162.35
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,260.04,192.29
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,257.75,201.87
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,231.34,188.51
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,300.92,243.52
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,388.4,314.54
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,372.19,303.75
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,343.43,281.39
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,438.31,360.83
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,547.2,451.71
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,454.5,376.18
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,333.68,275.09
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,440.35,366.14
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,557.7,464.39
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,509.53,424.63
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,441.38,368.56
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,531.51,446.49
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,625.09,526.01
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,385.97,328.64
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,116.08,94.88
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,481.55,416.55
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,790.37,667.89
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,753.68,638.94
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,720.85,614.04
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,666.95,570.79
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,611.58,524.17
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,521.53,446.17
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,433.23,364.46
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,239.04,163.18
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.95,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,15.85,0.89
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,30.92,21.89
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,45.22,36.05
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,59.18,49.47
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,70.12,59.95
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,80.77,69.93
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,69.21,59.0
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,62.68,52.73
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,81.49,69.92
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,102.15,88.61
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,123.89,107.9
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,150.21,131.04
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,110.82,95.33
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,145.41,85.08
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,204.8,126.88
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,264.61,178.17
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,288.01,219.49
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,280.09,228.98
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,325.57,264.96
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,383.69,312.02
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,480.52,390.6
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,595.66,485.85
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,640.99,524.74
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,683.27,560.48
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,721.77,593.32
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,757.1,623.12
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,785.73,647.03
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,810.67,666.64
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,830.29,681.98
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,846.09,694.59
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,853.15,701.18
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,864.37,711.15
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,859.71,709.37
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,851.11,705.14
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,830.16,690.61
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,805.53,673.18
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,768.47,645.64
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,735.1,620.16
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,675.41,572.58
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,614.37,521.82
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,523.91,446.04
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,434.83,366.11
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,290.48,208.97
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,105.28,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,16.29,3.26
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,33.19,24.13
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,42.8,33.99
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,52.21,43.24
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,57.45,48.3
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,62.66,53.11
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,66.09,56.01
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,69.5,58.8
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,71.62,60.46
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,73.72,62.08
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,81.46,68.8
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,82.27,69.2
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,94.2,67.17
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,151.66,91.49
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,209.05,132.36
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,267.23,181.93
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,324.65,234.78
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,381.64,288.13
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,436.33,338.66
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,491.21,388.18
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,540.63,432.69
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,588.1,474.46
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,633.14,512.58
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,676.23,548.24
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,712.97,578.9
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,746.55,606.59
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,775.31,628.88
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,800.59,646.9
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,819.26,661.24
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,834.17,672.97
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,842.7,680.17
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,855.51,690.74
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,851.18,689.05
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,842.97,684.66
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,826.03,672.57
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,805.52,657.75
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,769.37,632.35
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,730.3,603.88
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,676.33,561.54
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,620.57,515.76
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,540.59,450.61
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,455.05,375.98
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,316.18,231.34
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,131.44,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,14.53,3.66
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,29.73,21.02
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,36.97,28.34
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,44.13,35.21
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,48.99,39.8
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,53.78,44.16
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,61.93,51.37
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,65.19,53.99
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,67.51,55.82
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,69.8,57.6
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,71.58,58.79
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,73.33,59.95
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,88.82,58.56
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,147.51,83.99
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,207.29,126.51
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,272.92,181.18
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,330.25,232.66
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,387.11,284.53
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,441.62,333.76
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,494.39,380.45
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,544.5,424.46
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,592.72,465.94
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,640.19,505.14
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,686.23,542.44
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,724.76,573.82
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,760.17,602.35
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,786.9,623.62
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,809.68,641.07
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,828.48,656.53
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,843.5,669.43
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,855.56,679.4
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,856.04,681.16
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,850.56,678.98
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,841.18,674.04
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,819.78,659.33
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,794.77,641.91
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,763.29,620.19
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,723.61,591.59
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,668.39,550.17
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,611.73,505.55
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,522.57,433.1
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,434.97,357.22
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,304.73,226.01
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,124.0,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,6.83,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,19.41,8.74
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,32.41,23.0
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,42.57,32.77
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,50.74,40.48
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,56.02,45.35
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,61.23,49.99
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,62.24,50.6
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,63.43,51.33
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,71.42,58.16
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,73.56,59.75
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,74.18,60.0
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,74.86,60.31
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,97.19,60.69
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,155.5,88.58
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,213.79,130.87
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,278.39,185.03
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,325.13,236.75
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,352.84,269.71
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,414.12,316.28
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,498.67,383.9
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,500.82,391.27
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,472.24,371.55
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,577.72,455.34
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,686.07,540.67
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,723.45,570.14
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,757.73,597.14
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,787.78,619.91
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,814.44,639.35
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,834.25,654.88
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,850.32,667.85
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,860.79,675.69
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,867.44,680.93
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,863.85,679.24
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,865.19,681.06
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,850.46,670.37
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,832.09,657.06
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,798.53,634.85
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,762.02,609.76
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,710.91,572.07
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,657.94,531.1
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,573.59,466.23
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,489.74,396.81
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,364.74,277.36
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,178.67,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,5.97,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,9.39,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,19.66,9.85
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,30.28,21.55
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,37.89,28.95
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,45.33,35.94
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,49.71,39.91
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,54.03,43.67
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,58.72,47.64
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,63.23,51.34
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,71.16,58.13
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,73.25,59.67
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,76.85,62.41
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,80.3,65.0
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,105.28,66.26
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,161.78,94.46
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,219.56,136.98
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,276.94,185.06
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,332.07,234.05
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,386.96,283.4
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,440.16,330.53
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,491.68,375.23
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,539.34,416.34
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,585.21,455.13
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,628.31,491.16
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,669.31,525.02
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,704.12,553.43
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,735.92,579.2
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,761.54,600.09
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,783.63,617.86
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,798.81,629.42
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,810.27,638.45
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,812.85,641.5
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,817.05,645.97
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,536.54,434.37
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,188.34,150.66
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,325.43,267.03
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,448.87,368.95
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,412.43,340.73
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,375.2,311.79
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,307.74,257.45
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,257.5,215.51
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,204.97,170.35
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,151.79,123.37
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,88.66,64.94
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,9.06,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.69,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,11.95,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,23.12,13.27
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,34.55,25.62
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,41.66,32.71
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,48.69,39.45
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,53.38,43.91
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,58.0,48.17
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,65.27,54.65
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,67.3,56.25
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,95.58,81.79
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,128.87,111.52
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,94.99,80.57
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,72.5,60.04
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,111.3,70.09
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,171.14,101.83
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,230.79,147.56
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,291.01,200.45
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,350.24,255.64
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,408.91,310.69
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,465.2,363.15
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,520.27,413.42
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,571.85,459.78
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,621.28,503.19
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,667.74,542.45
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,711.72,578.81
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,750.13,610.61
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,785.28,639.32
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,815.17,662.47
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,841.46,682.74
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,861.45,698.95
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,877.56,712.66
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,885.38,719.47
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,889.2,723.56
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,885.2,723.06
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,886.21,726.48
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,866.67,713.54
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,843.48,697.89
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,807.89,672.32
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,769.29,643.76
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,713.32,600.78
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,662.96,560.29
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,577.43,490.09
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,493.13,416.56
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,350.22,282.89
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,192.16,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,75.04,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,16.22,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,24.39,15.09
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,36.03,27.43
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,43.42,34.89
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,50.7,42.01
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,55.24,46.29
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,59.73,50.35
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,65.26,55.27
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,70.55,59.88
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,99.94,86.42
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,132.52,115.36
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,107.66,92.46
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,86.96,73.49
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,152.49,114.93
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,214.79,172.25
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,229.58,168.29
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,289.94,206.13
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,336.98,256.36
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,362.81,286.01
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,395.68,314.61
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,428.26,342.36
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,419.86,337.87
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,397.93,321.53
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,403.21,326.41
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,406.73,329.54
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,400.94,324.88
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,382.78,310.55
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,336.96,274.18
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,287.36,234.34
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,240.13,196.7
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,204.67,167.99
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,196.58,161.83
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,188.42,155.47
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,132.14,108.72
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,76.83,61.65
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,77.19,62.26
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,77.83,63.02
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,67.63,54.37
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,57.36,45.54
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,47.2,36.64
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,37.2,27.73
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,28.07,19.44
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,18.95,11.08
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,11.52,4.01
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.1,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.13,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
