Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.43,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.62,17.31
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.58,31.53
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,49.09,39.95
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,60.06,50.37
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,73.65,62.96
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,95.55,82.92
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,78.06,66.56
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,73.24,61.85
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,75.47,63.58
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,77.66,65.24
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,84.99,71.39
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,84.92,70.86
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,120.74,75.91
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,178.56,109.21
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,236.15,154.34
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,294.24,205.34
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,337.55,255.67
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,355.39,280.85
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,396.85,314.54
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,445.16,354.0
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,416.26,333.97
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,365.33,294.33
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,466.34,376.02
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,581.44,467.03
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,494.82,398.79
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,380.55,307.0
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,506.98,410.78
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,633.2,511.23
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,568.07,460.18
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,494.72,402.7
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,690.91,562.14
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,861.52,691.9
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,564.39,465.82
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,193.12,158.52
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,308.09,258.5
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,390.9,329.3
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,573.37,481.71
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,720.5,596.68
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,664.05,552.28
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,606.04,506.67
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,517.77,435.32
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,430.47,360.85
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,307.92,249.41
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,171.8,20.02
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,64.05,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,8.11,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,14.75,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,28.51,19.31
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,42.06,33.0
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,52.23,42.94
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,62.19,52.39
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,71.39,60.76
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,77.12,65.7
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,79.51,67.44
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,81.93,69.15
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,84.16,70.79
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,86.35,72.4
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,87.37,72.97
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,88.4,73.57
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,126.57,80.19
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,182.97,113.67
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,246.65,163.87
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,303.04,212.73
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,346.39,257.81
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,378.09,291.35
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,439.99,341.3
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,514.77,401.92
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,506.85,400.37
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,474.73,377.37
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,520.94,415.71
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,579.02,462.63
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,605.73,484.27
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,631.0,504.84
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,605.44,485.06
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,562.12,451.72
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,629.17,506.21
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,685.67,551.83
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,766.13,614.68
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,839.83,669.38
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,696.41,562.65
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,538.76,440.52
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,381.94,316.41
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,224.44,185.55
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,200.61,166.84
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,176.43,146.98
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,148.19,123.28
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,107.09,88.07
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,79.03,63.32
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,50.13,37.5
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,28.58,18.06
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.05,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.69,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,8.54,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.53,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.41,19.29
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,40.03,30.94
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,46.48,37.33
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,52.89,43.43
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,57.38,47.54
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,61.79,51.44
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,63.8,52.94
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,71.9,59.91
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,73.92,61.41
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,75.91,62.88
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,77.38,63.89
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,78.83,64.88
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,122.94,73.18
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,182.3,109.16
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,241.88,156.68
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,301.54,209.1
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,364.12,265.59
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,420.87,317.1
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,475.23,365.23
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,528.2,410.68
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,577.59,452.22
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,624.96,490.64
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,602.28,472.88
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,544.2,427.15
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,562.55,442.12
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,579.42,455.13
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,717.09,560.28
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,835.49,645.42
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,853.09,656.22
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,875.21,671.48
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,882.17,677.23
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,885.16,680.67
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,879.74,679.0
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,870.43,674.88
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,850.17,662.89
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,826.31,648.42
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,796.05,628.78
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,757.56,602.75
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,702.71,564.59
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,646.34,523.53
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,561.93,460.4
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,478.47,393.44
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,354.74,286.4
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,221.77,84.48
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,85.5,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,9.39,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.07,1.39
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.43,21.36
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.59,34.42
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,52.68,43.27
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,64.42,54.28
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,69.93,59.29
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,75.32,64.04
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,79.71,67.63
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,83.78,70.85
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,86.77,73.04
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,89.66,75.12
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,87.13,72.38
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,85.08,70.12
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,138.53,86.29
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,194.74,120.91
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,252.08,166.47
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,309.72,216.54
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,365.53,267.21
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,421.12,317.65
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,474.36,364.86
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,526.15,409.59
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,574.98,451.4
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,622.01,490.78
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,664.34,524.72
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,704.16,555.87
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,739.11,583.4
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,771.02,608.11
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,794.49,626.3
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,818.59,644.4
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,834.08,655.8
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,845.86,664.68
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,750.93,595.13
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,642.76,513.02
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,678.42,544.39
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,718.66,577.72
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,638.03,516.73
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,563.54,459.51
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,501.67,413.34
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,459.37,380.85
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,521.7,432.73
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,560.36,462.8
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,473.77,393.39
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,389.47,322.81
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,280.25,226.39
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,160.49,73.1
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,55.53,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,9.82,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,18.13,4.19
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,32.88,23.17
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,47.65,37.31
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,55.57,44.82
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,63.43,51.95
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,72.22,59.77
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,77.85,64.57
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,77.69,64.0
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,77.8,63.65
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,79.43,64.75
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,81.05,65.84
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,79.8,64.3
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,86.48,69.64
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,135.36,80.06
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,192.08,114.94
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,248.11,158.05
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,305.41,205.99
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,362.57,255.79
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,419.41,304.78
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,475.46,351.34
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,527.83,393.59
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,576.94,433.65
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,624.15,471.27
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,668.04,505.08
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,709.62,536.48
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,745.73,564.86
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,778.76,590.77
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,805.31,610.62
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,835.72,633.27
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,853.45,647.29
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,867.37,659.0
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,871.62,663.51
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,871.87,665.54
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,865.53,662.7
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,855.37,657.35
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,837.28,645.78
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,810.77,628.35
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,772.98,604.59
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,732.54,578.28
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,673.49,536.27
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,613.04,491.61
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,528.5,428.17
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,444.82,361.39
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,328.7,262.88
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,206.77,108.46
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,76.39,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,10.24,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,18.69,6.16
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,31.47,21.78
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,42.89,32.67
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,48.8,38.33
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,54.72,43.75
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,58.7,47.23
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,62.63,50.55
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,64.24,51.63
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,71.99,58.07
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,73.58,59.15
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,75.16,60.21
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,75.28,60.02
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,75.46,59.9
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,130.06,72.9
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,196.4,116.21
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,254.33,162.2
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,312.55,212.53
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,358.36,260.24
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,392.43,295.45
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,428.32,326.26
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,460.73,353.26
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,485.32,374.06
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,507.22,392.09
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,574.54,445.37
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,647.73,502.8
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,716.82,556.91
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,779.05,605.96
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,773.5,600.07
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,749.78,581.21
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,808.76,627.96
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,861.17,667.06
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,836.05,649.85
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,811.84,633.85
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,769.39,605.13
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,721.88,572.48
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,750.02,594.56
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,771.65,611.29
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,721.06,575.58
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,666.78,536.8
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,631.04,510.94
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,593.07,481.94
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,508.95,416.15
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,425.6,347.72
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,308.61,247.46
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,188.5,108.19
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,67.4,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,9.39,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,18.02,6.82
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,34.04,23.86
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,48.9,37.76
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,65.07,52.48
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,80.78,66.53
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,94.91,78.86
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,108.65,90.6
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,114.2,95.0
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,123.1,102.23
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,136.95,113.61
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,150.08,124.25
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,150.39,123.92
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,142.12,116.39
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,199.56,145.63
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,243.77,181.72
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,273.09,204.43
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,302.4,228.03
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,330.34,250.99
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,359.02,274.62
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,368.51,283.42
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,373.74,288.24
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,384.51,297.31
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,393.91,305.12
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,403.86,313.37
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,413.03,320.97
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,538.13,420.68
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,679.76,530.87
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,652.8,509.77
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,606.27,474.44
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,595.22,466.82
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,581.39,456.92
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,616.88,486.68
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,669.51,528.65
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,710.89,563.63
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,757.88,601.1
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,761.43,604.39
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,761.89,605.76
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,718.48,575.83
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,672.44,543.46
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,613.85,499.44
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,560.5,458.04
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,476.7,391.67
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,395.05,323.7
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,290.41,232.87
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,181.35,111.08
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,62.3,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,10.67,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,20.32,9.28
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,35.43,24.96
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,50.48,38.89
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,66.37,53.25
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,81.85,66.94
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,96.29,79.41
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,110.33,91.26
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,123.61,102.24
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,136.55,112.75
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,135.39,111.37
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,139.74,114.71
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,138.24,112.86
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,146.35,119.14
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,199.85,141.75
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,241.61,171.72
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,279.14,201.9
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,313.75,230.79
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,279.88,211.16
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,226.33,173.98
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,302.91,231.61
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,393.76,298.95
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,428.72,325.46
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,470.19,357.07
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,432.36,328.94
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,383.08,291.84
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,475.52,363.03
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,579.36,440.55
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,611.62,465.28
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,657.27,499.78
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,666.89,508.38
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,674.22,515.71
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,657.92,504.75
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,621.41,479.84
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,690.17,532.58
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,746.61,574.44
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,614.17,478.24
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,470.87,371.11
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,438.76,349.34
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,405.41,325.26
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,362.98,293.36
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,319.75,259.82
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,268.0,218.32
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,200.11,162.31
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,132.32,103.54
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,48.62,27.29
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,19.35,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,6.4,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,12.35,3.93
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,29.46,20.06
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,45.69,34.9
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,63.78,51.21
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,81.61,67.0
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,98.26,81.58
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,110.32,91.91
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,123.57,102.93
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,136.54,113.53
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,150.93,125.16
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,164.9,136.27
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,180.19,148.37
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,186.83,153.16
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,215.23,161.36
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,243.94,178.72
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,278.76,204.59
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,316.33,233.63
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,360.6,264.87
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,425.99,314.47
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,473.39,353.12
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,521.27,391.25
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,529.44,399.18
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,519.49,392.24
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,556.79,420.4
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,591.79,446.34
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,554.57,419.55
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,505.5,383.74
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,398.18,304.9
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,255.39,196.12
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,247.71,191.06
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,239.82,185.34
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,271.61,210.75
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,289.88,225.67
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,468.42,367.34
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,631.44,490.93
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,521.51,408.65
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,410.94,325.36
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,375.17,299.62
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,339.1,272.55
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,303.5,245.14
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,266.93,216.22
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,217.59,176.24
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,167.62,134.42
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,116.35,90.12
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,47.99,28.14
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,18.72,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,11.95,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,22.69,12.38
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,38.03,27.42
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,53.32,41.5
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,68.5,55.19
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,83.31,68.22
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,96.06,79.33
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,110.42,91.63
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,101.92,83.81
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,92.23,75.02
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,84.89,68.45
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,77.13,61.55
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,114.17,92.95
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,149.5,116.87
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,159.09,124.02
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,168.9,131.48
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,174.74,135.89
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,180.57,140.36
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,191.29,148.73
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,202.32,157.36
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,195.31,151.59
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,187.68,145.36
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,228.76,177.68
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,274.51,213.32
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,163.33,126.31
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,51.65,36.59
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,115.88,88.76
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,182.01,141.63
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,110.5,84.31
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,39.9,27.03
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,140.51,108.97
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,249.81,195.92
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,413.41,326.57
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,569.23,446.55
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,708.29,554.21
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,835.04,645.76
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,813.19,629.82
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,788.16,612.81
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,751.75,587.56
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,712.85,559.98
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,665.72,524.51
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,616.93,486.61
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,536.77,427.84
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,457.47,366.33
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,354.97,282.06
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,255.2,177.46
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,94.45,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
