Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,646.61,504.97
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,696.47,544.76
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,744.02,581.71
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,788.44,614.37
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,830.17,642.93
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,865.96,667.45
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,898.39,689.55
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,926.08,707.58
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,950.11,723.14
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,967.64,735.16
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,981.28,744.74
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,987.75,748.92
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,990.27,750.72
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,985.95,748.92
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,977.84,744.82
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,958.86,733.55
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,947.27,727.5
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,914.65,707.0
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,879.03,684.35
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,830.48,651.53
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,779.9,616.49
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,717.68,574.27
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,649.5,525.01
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,551.61,449.51
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,457.2,371.55
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,315.37,239.81
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,123.88,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.4,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,23.03,13.7
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,30.85,22.06
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,38.6,29.46
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,43.18,33.82
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,51.96,41.8
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,55.42,44.7
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,58.85,47.47
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,61.25,49.25
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,63.59,50.94
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,64.69,51.52
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,74.84,59.98
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,76.49,61.09
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,78.01,62.11
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,119.59,68.19
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,179.71,102.11
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,239.7,148.09
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,300.13,199.9
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,359.89,253.13
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,419.3,305.99
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,477.36,357.38
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,534.49,406.82
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,588.53,451.87
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,640.88,494.27
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,689.97,533.88
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,736.79,570.89
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,779.63,604.49
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,819.67,634.17
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,855.15,659.64
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,887.38,682.79
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,912.88,700.2
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,934.69,715.1
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,951.18,728.92
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,963.84,740.3
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,967.02,743.81
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,966.33,744.86
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,959.78,741.25
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,960.57,743.01
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,935.4,726.57
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,906.81,707.88
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,872.0,686.0
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,834.35,661.76
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,780.27,624.81
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,719.06,581.63
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,647.5,528.61
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,576.09,473.31
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,466.32,384.66
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,358.34,293.39
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,237.71,181.06
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,97.57,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.55,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.96,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,28.18,18.7
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,36.64,27.8
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,45.03,36.01
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,50.52,41.37
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,55.94,46.47
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,59.88,49.95
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,63.72,53.24
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,72.34,60.95
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,75.02,63.16
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,77.76,65.3
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,80.34,67.29
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,81.07,67.6
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,81.75,67.89
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,127.67,76.48
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,197.34,120.86
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,257.59,169.25
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,318.48,223.57
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,378.74,278.75
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,438.78,333.42
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,497.09,386.24
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,554.55,436.96
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,609.27,483.18
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,662.42,526.58
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,712.48,567.21
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,760.39,605.11
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,805.13,638.9
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,847.34,669.11
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,883.57,694.48
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,916.51,717.38
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,944.48,735.34
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,968.83,750.68
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,986.56,762.82
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,1000.4,772.4
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,1007.78,778.23
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,1011.2,781.58
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,1005.42,779.72
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,1006.99,783.17
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,989.58,772.74
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,968.5,760.05
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,935.18,738.96
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,898.77,715.49
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,849.93,681.33
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,805.93,649.94
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,736.09,600.31
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,666.1,548.13
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,565.91,468.28
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,468.94,386.46
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,324.83,255.77
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,166.55,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.83,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,13.0,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,26.34,17.6
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,34.87,26.53
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,43.25,34.73
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,48.4,39.7
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,53.49,44.4
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,57.83,48.17
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,62.02,51.68
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,70.11,58.77
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,72.45,60.56
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,73.54,61.21
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,74.59,61.84
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,75.48,62.31
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,86.5,71.81
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,134.24,80.24
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,193.17,116.06
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,252.79,163.74
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,312.94,216.68
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,372.41,270.78
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,431.28,324.02
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,488.19,375.16
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,544.17,424.28
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,597.38,469.05
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,648.43,510.71
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,675.4,532.23
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,686.06,540.19
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,680.82,535.59
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,666.09,523.34
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,716.3,562.75
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,767.33,602.14
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,859.0,673.63
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,941.95,734.41
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,905.1,708.59
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,853.19,671.45
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,708.83,562.72
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,527.58,422.34
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,431.2,348.22
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,311.5,252.88
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,505.3,414.11
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,676.75,550.88
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,519.31,427.7
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,365.84,304.16
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,327.56,274.5
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,289.39,243.71
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,249.7,211.28
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,209.19,177.14
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,148.22,124.36
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,102.4,83.39
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,58.44,42.49
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.89,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.12,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,15.48,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,29.82,19.84
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,36.45,26.77
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,44.47,34.43
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,49.91,39.55
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,55.27,44.42
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,80.43,66.93
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,107.92,91.21
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,82.41,68.1
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,65.31,52.6
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,66.35,53.23
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,76.61,61.95
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,78.17,63.11
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,79.61,64.19
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,131.46,74.65
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,190.71,111.36
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,250.26,159.33
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,310.18,212.44
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,326.67,244.45
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,322.64,252.86
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,388.21,303.16
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,471.29,368.17
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,497.66,389.63
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,522.16,409.23
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,504.09,395.87
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,478.02,375.6
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,647.54,513.61
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,819.73,650.55
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,854.18,675.86
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,885.49,699.48
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,865.53,684.31
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,815.29,643.39
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,814.48,644.09
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,810.3,642.13
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,851.35,676.03
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,885.82,703.82
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,925.92,735.79
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,954.67,759.54
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,931.63,744.04
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,912.25,731.55
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,809.99,657.59
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,696.82,573.59
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,644.91,534.58
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,592.58,494.15
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,533.24,447.77
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,473.8,399.49
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,447.94,376.78
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,422.67,351.18
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,290.57,230.8
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,144.11,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,51.8,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.73,0.76
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,27.93,18.96
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,35.19,26.31
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,42.41,33.18
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,47.26,37.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,52.04,42.2
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,59.61,48.92
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,62.51,51.29
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,64.78,53.05
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,66.99,54.72
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,67.64,55.0
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,77.6,63.52
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,79.15,64.68
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,80.58,65.75
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,137.07,78.09
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,197.53,116.59
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,258.46,166.25
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,319.76,220.74
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,380.17,275.46
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,440.35,329.48
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,498.92,381.72
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,556.42,431.73
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,611.3,477.48
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,664.52,520.52
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,587.56,461.93
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,464.17,363.83
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,448.23,351.88
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,433.6,340.26
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,463.35,364.06
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,506.9,398.01
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,669.78,527.03
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,849.44,663.23
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,635.08,502.58
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,393.56,313.18
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,318.01,254.81
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,224.04,179.6
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,175.31,140.36
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,126.49,100.31
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,91.42,71.48
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,58.1,43.71
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,114.79,92.43
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,181.36,149.08
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,159.58,131.28
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,137.68,113.25
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,433.21,368.37
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,646.49,536.39
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,554.81,460.09
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,465.97,384.62
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,331.53,265.25
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,186.95,18.66
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,70.1,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,15.92,3.67
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,30.78,21.68
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,47.26,37.46
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,63.33,52.62
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,77.8,66.15
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,91.94,79.11
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,107.82,93.27
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,123.17,106.69
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,89.26,75.71
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,67.78,56.05
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,68.12,56.16
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,77.87,64.75
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,88.27,73.85
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,114.19,96.72
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,150.98,94.81
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,205.08,124.62
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,267.23,177.27
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,329.78,234.97
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,391.4,292.95
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,452.57,350.1
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,512.03,405.36
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,570.4,458.36
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,512.67,415.94
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,412.46,333.63
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,496.49,402.56
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,594.62,481.78
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,730.24,594.3
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,865.05,702.98
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,901.96,730.23
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,935.52,755.4
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,963.51,776.42
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,987.78,794.77
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,1005.78,808.26
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,1019.84,819.01
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,1026.71,825.07
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,1029.6,828.45
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,1024.92,827.66
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,1016.35,824.23
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,1008.56,820.04
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,985.97,805.0
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,954.19,783.84
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,919.31,760.17
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,866.98,721.43
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,819.58,685.81
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,750.87,632.67
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,681.9,577.73
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,585.61,497.88
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,492.07,416.29
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,354.12,291.72
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,207.81,51.25
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,79.14,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.64,3.68
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,27.88,19.72
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,35.16,27.14
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,42.34,34.16
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,46.82,38.43
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,55.78,46.72
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,59.84,50.18
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,63.76,53.43
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,65.94,55.12
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,68.05,56.72
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,70.23,58.38
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,72.28,59.89
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,83.16,69.28
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,89.41,74.42
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,148.68,87.47
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,208.43,127.34
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,267.27,175.3
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,326.5,227.22
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,385.42,280.07
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,443.09,331.21
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,498.44,379.63
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,552.83,426.06
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,604.08,468.41
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,653.11,507.85
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,699.65,544.66
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,744.11,579.12
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,784.18,609.16
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,821.53,636.23
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,790.78,612.06
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,729.62,565.63
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,761.21,589.98
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,791.48,612.4
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,841.87,651.29
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,889.54,687.92
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,931.21,718.03
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,961.74,740.59
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,952.66,735.72
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,946.94,733.77
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,926.29,721.58
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,902.34,707.24
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,840.15,665.83
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,775.9,622.37
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,712.92,578.06
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,641.88,526.31
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,607.61,502.08
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,577.66,479.3
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,485.04,404.63
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,393.48,327.6
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,274.17,222.06
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,145.68,48.72
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,49.76,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,14.85,5.09
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,29.28,20.42
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,46.19,36.35
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,62.9,51.9
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,77.18,64.97
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,92.38,78.56
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,110.38,94.37
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,127.96,109.5
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,139.58,119.14
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,150.86,128.36
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,151.72,128.44
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,161.55,136.31
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,173.18,145.65
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,204.21,171.44
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,232.99,179.44
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,256.73,197.99
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,272.95,212.29
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,271.18,212.35
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,321.08,242.15
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,436.33,328.46
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,488.92,373.77
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,541.17,417.8
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,591.05,458.93
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,640.59,498.78
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,587.95,458.19
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,498.34,386.73
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,650.28,507.13
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,808.72,628.96
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,785.63,608.83
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,743.39,575.12
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,732.78,567.43
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,705.31,547.37
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,707.36,550.32
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,707.21,551.6
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,745.74,582.66
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,766.45,600.99
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,810.62,637.1
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,860.56,675.2
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,828.09,652.61
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,792.68,628.27
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,715.04,572.42
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,646.89,522.41
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,589.35,479.92
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,511.78,421.12
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,452.42,375.13
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,393.63,327.88
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,321.11,266.93
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,250.26,205.52
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,162.75,128.09
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,54.04,18.48
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,19.1,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,18.86,8.4
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,32.99,23.08
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,49.46,38.33
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,65.81,53.3
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,81.57,67.49
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,97.06,81.17
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,103.15,86.17
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,113.16,94.47
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,106.71,88.51
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,99.48,81.92
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,106.95,87.95
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,114.36,93.85
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,162.1,134.17
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,192.49,151.86
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,142.74,111.17
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,81.57,61.93
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,89.21,68.14
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,96.9,74.29
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,99.02,75.76
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,101.17,77.27
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,147.61,114.52
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,194.64,151.79
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,154.01,119.43
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,111.64,85.47
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,141.33,109.45
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,171.7,133.77
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,193.84,151.12
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,216.55,168.83
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,325.27,254.33
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,434.81,338.15
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,467.82,363.85
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,518.19,402.63
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,288.46,227.53
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,44.96,31.37
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,98.49,75.47
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,155.54,121.83
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,581.68,467.33
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,950.54,732.89
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,603.71,480.6
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,182.01,143.93
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,564.87,459.08
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,860.59,677.43
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,827.85,651.58
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,786.8,622.51
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,722.9,578.05
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,658.73,531.42
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,569.9,463.22
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,483.64,393.1
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,353.59,283.11
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,219.5,108.21
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,82.31,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,10.24,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.28,11.35
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,32.64,23.68
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,40.12,31.06
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,47.49,38.07
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,52.1,42.33
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,56.64,46.36
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,59.43,48.59
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,67.84,55.8
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,69.84,57.27
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,71.77,58.67
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,73.17,59.59
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,74.49,60.44
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,75.3,60.97
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,101.98,68.34
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,161.11,94.1
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,220.82,136.42
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,279.78,185.54
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,339.24,237.95
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,397.85,290.18
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,455.65,340.54
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,511.79,389.17
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,567.06,435.68
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,619.44,477.71
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,670.16,517.01
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,718.26,554.13
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,764.27,588.75
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,804.54,617.25
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,841.87,641.9
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,846.78,643.48
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,842.29,637.29
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,837.76,633.28
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,826.13,624.33
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,818.98,619.46
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,808.23,612.08
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,789.11,598.76
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,766.75,583.28
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,829.3,631.64
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,897.46,678.97
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,863.23,656.84
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,826.01,633.82
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,682.84,535.48
