Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,531.07,424.39
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,484.65,391.26
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,438.43,356.46
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,391.04,321.5
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,343.0,284.53
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,279.04,231.97
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,216.18,178.29
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,129.77,103.05
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,52.85,24.93
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,17.51,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,11.1,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.47,12.84
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,34.16,25.14
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,41.95,32.78
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,49.59,40.02
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,54.84,44.85
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,59.95,49.38
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,63.26,52.05
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,66.46,54.55
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,74.81,61.69
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,76.86,63.16
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,78.68,64.42
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,80.38,65.59
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,80.91,65.72
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,99.84,64.55
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,157.11,90.75
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,224.07,139.3
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,281.82,187.74
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,340.15,239.6
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,397.51,290.84
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,454.67,341.11
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,510.18,388.69
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,564.84,434.04
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,617.06,476.21
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,667.78,515.89
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,715.05,552.65
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,760.22,586.97
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,802.11,618.55
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,841.51,646.28
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,875.52,669.98
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,906.39,691.49
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,932.11,708.19
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,954.36,722.56
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,970.32,734.14
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,982.58,743.43
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,987.61,748.06
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,1000.59,758.31
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,994.41,756.68
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,984.47,752.83
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,965.67,742.17
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,943.39,729.23
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,910.53,708.87
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,874.76,686.29
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,832.84,657.67
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,782.88,622.66
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,716.11,576.01
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,649.15,527.15
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,557.33,456.75
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,468.17,384.44
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,343.55,278.56
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,217.82,129.99
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,79.83,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,24.56,15.01
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.67,27.57
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,47.87,38.36
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,58.76,48.61
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,62.43,51.99
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,66.92,55.93
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,66.18,54.89
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,65.98,54.3
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,73.91,61.12
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,75.67,62.34
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,77.21,63.37
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,78.65,64.31
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,79.27,64.54
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,102.15,64.45
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,170.2,100.5
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,229.18,143.39
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,285.76,196.64
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,344.4,252.07
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,393.55,292.07
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,462.34,348.89
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,518.3,397.95
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,573.33,444.92
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,625.57,487.62
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,676.17,527.69
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,699.08,544.42
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,704.51,546.92
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,730.13,565.38
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,752.61,580.99
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,840.59,648.72
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,914.25,701.5
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,939.26,717.17
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,960.71,730.78
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,941.12,717.77
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,912.5,698.93
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,859.76,662.29
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,797.21,617.71
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,832.74,648.02
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,874.8,679.97
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,884.01,687.62
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,887.74,691.87
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,828.87,652.3
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,767.89,610.98
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,709.61,569.63
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,643.73,521.59
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,586.9,480.66
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,529.7,437.54
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,451.16,375.24
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,375.17,311.7
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,273.82,223.17
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,169.94,106.82
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,57.06,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.31,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,25.91,16.45
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,36.8,27.65
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,43.35,34.13
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,49.85,40.29
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,54.03,44.11
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,58.14,47.72
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,63.61,52.35
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,63.8,52.12
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,68.92,56.4
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,78.68,64.75
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,80.21,65.73
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,81.63,66.65
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,82.22,66.83
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,112.35,70.18
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,171.31,98.83
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,231.27,142.54
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,291.17,193.01
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,351.34,246.13
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,410.74,298.91
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,469.69,350.34
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,526.74,399.58
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,582.69,446.54
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,636.01,489.25
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,687.69,529.31
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,736.51,567.13
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,783.13,602.45
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,825.42,632.19
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,864.92,658.22
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,900.21,682.01
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,932.27,703.51
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,957.83,721.09
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,979.75,736.35
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,995.58,747.17
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1007.57,755.6
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,1012.78,760.29
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,1014.12,762.67
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,1007.66,759.5
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,997.46,754.1
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,989.76,750.56
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,966.91,736.91
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,934.15,716.83
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,898.44,694.57
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,849.93,661.74
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,805.96,631.56
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,739.29,586.26
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,672.43,538.86
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,582.91,472.03
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,495.9,403.12
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,371.7,299.98
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,249.62,165.25
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,93.21,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.74,16.53
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,37.35,28.13
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,44.65,35.15
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,51.82,41.79
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,56.23,45.77
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,60.55,49.52
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,63.17,51.53
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,71.84,58.86
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,74.01,60.43
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,76.08,61.92
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,77.24,62.47
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,78.33,62.96
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,78.92,63.17
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,108.38,65.09
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,176.86,103.18
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,235.77,146.28
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,293.63,194.42
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,351.94,245.07
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,409.12,295.07
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,465.98,343.89
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,521.27,390.78
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,575.66,435.61
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,627.46,476.33
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,677.72,514.59
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,724.89,550.51
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,769.97,584.1
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,810.77,613.96
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,848.92,639.96
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,883.09,663.16
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,914.15,684.24
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,938.83,699.75
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,959.99,712.99
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,975.7,723.55
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,987.73,731.86
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,992.12,735.92
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,1004.85,745.73
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,997.86,743.5
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,987.12,739.16
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,968.22,728.15
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,945.87,714.98
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,911.74,693.99
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,881.46,675.48
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,834.12,643.56
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,784.97,609.89
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,717.83,565.09
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,650.47,518.1
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,560.99,450.85
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,473.9,381.82
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,352.5,282.24
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,234.72,159.06
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,85.29,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,7.26,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.81,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,25.24,15.95
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,36.42,26.76
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,43.32,33.21
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,50.09,39.25
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,54.56,43.19
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,58.93,46.9
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,62.6,49.89
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,66.11,52.68
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,74.02,59.12
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,75.71,60.1
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,77.5,61.17
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,79.15,62.12
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,79.67,62.25
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,111.73,65.05
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,177.01,100.24
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,234.08,140.29
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,291.7,186.99
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,349.75,235.81
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,406.96,283.33
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,463.85,329.18
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,519.14,373.16
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,573.52,414.87
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,625.36,452.4
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,675.63,487.31
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,722.68,520.47
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,767.63,551.38
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,809.0,578.6
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,847.79,602.55
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,881.43,623.44
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,911.91,642.35
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,936.43,658.63
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,957.41,672.92
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,972.43,682.73
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,983.74,690.48
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,987.92,695.16
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,988.34,697.81
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,993.5,701.51
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,983.19,695.81
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,963.64,685.81
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,940.69,673.85
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,908.06,654.78
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,872.59,633.84
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,831.17,608.74
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,782.14,578.09
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,717.18,539.37
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,651.99,498.15
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,564.94,437.24
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,480.28,374.01
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,363.78,282.74
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,252.2,171.27
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,92.77,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.07,1.31
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,29.06,19.24
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.75,29.62
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,49.9,39.01
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,59.79,47.88
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,63.61,51.21
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,65.14,52.37
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,91.91,75.57
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,121.76,100.95
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,109.6,89.72
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,102.67,83.15
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,117.62,95.2
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,131.37,105.99
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,136.1,109.18
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,165.7,114.1
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,216.2,145.42
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,263.43,180.95
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,308.27,213.94
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,360.59,254.43
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,402.77,286.99
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,461.86,333.12
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,514.62,376.09
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,566.72,417.3
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,583.4,430.36
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,584.71,430.42
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,626.63,461.08
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,668.95,491.29
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,707.1,517.7
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,744.77,543.48
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,782.12,570.02
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,818.54,595.78
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,837.23,609.26
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,853.27,621.16
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,785.36,574.97
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,695.65,513.68
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,700.3,519.13
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,702.95,522.55
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,703.01,525.16
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,700.63,526.22
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,734.23,551.77
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,743.15,560.62
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,757.93,572.63
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,777.06,586.45
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,709.73,541.15
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,650.43,501.27
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,582.31,455.1
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,514.97,406.94
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,433.15,345.2
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,354.1,282.44
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,238.1,187.75
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,140.93,97.02
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,47.32,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.86,1.61
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,32.65,22.3
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,50.08,38.62
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,65.5,52.78
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,81.18,66.86
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,84.2,69.57
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,83.23,68.58
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,94.16,77.85
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,104.52,86.47
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,114.79,95.05
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,124.43,103.02
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,117.07,96.16
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,107.9,87.84
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,107.85,87.56
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,141.96,92.21
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,187.33,115.49
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,244.85,157.77
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,299.2,203.34
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,354.5,251.29
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,408.78,298.42
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,463.41,344.92
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,516.59,389.8
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,569.18,432.93
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,618.77,471.87
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,667.07,508.61
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,712.44,542.97
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,755.91,575.1
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,795.54,602.97
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,832.73,628.36
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,864.48,649.47
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,893.15,668.38
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,915.15,683.15
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,933.62,695.66
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,907.52,678.47
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,861.01,645.79
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,915.61,686.0
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,959.79,715.91
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,950.12,710.12
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,936.96,702.69
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,913.51,688.48
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,886.94,672.26
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,849.64,649.4
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,809.82,624.55
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,757.51,589.25
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,703.59,552.12
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,627.91,499.5
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,561.06,451.41
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,474.54,385.9
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,391.34,319.13
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,287.2,231.52
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,189.31,136.89
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,61.27,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,8.11,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,15.67,3.5
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,33.79,23.54
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,50.66,39.37
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,67.84,55.1
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,84.63,70.18
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,90.53,75.27
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,97.75,81.32
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,105.48,87.5
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,107.34,88.45
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,133.73,110.61
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,152.85,126.22
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,133.11,108.87
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,120.7,97.89
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,151.44,123.25
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,211.31,156.64
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,246.32,178.4
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,283.67,205.47
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,317.34,235.41
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,329.03,247.8
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,349.53,263.84
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,369.3,279.01
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,418.91,316.18
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,470.68,355.12
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,516.95,390.33
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,567.68,428.8
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,603.49,456.13
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,643.32,486.2
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,667.9,503.65
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,690.71,519.7
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,687.64,517.57
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,688.11,517.83
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,640.62,483.32
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,571.93,433.31
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,586.14,445.36
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,599.73,456.64
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,569.38,435.09
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,537.08,412.14
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,509.94,393.78
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,481.36,374.13
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,532.23,416.27
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,602.57,471.71
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,661.87,518.97
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,695.17,547.32
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,642.45,508.67
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,589.36,469.56
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,533.54,429.03
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,477.47,386.86
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,403.12,328.18
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,313.09,255.13
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,227.38,182.41
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,144.7,104.69
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,48.91,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.28,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.46,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.15,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.86,3.05
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,14.4,7.18
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,18.94,11.27
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,23.92,15.71
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,28.9,20.09
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,56.79,44.55
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,83.34,67.4
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,109.87,90.0
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,135.51,111.57
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,145.01,119.01
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,154.41,126.33
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,143.28,116.64
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,132.0,102.14
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,197.95,152.71
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,273.05,209.35
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,279.67,215.15
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,283.44,218.84
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,274.09,211.64
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,269.48,207.97
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,250.98,193.72
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,230.96,178.23
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,286.1,220.91
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,347.27,267.53
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,239.05,184.44
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,121.06,91.82
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,372.51,290.95
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,642.19,490.85
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,518.26,398.13
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,378.21,291.9
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,295.31,229.28
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,199.21,154.62
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,292.72,228.68
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,381.48,297.14
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,345.44,269.54
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,308.03,241.13
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,249.35,196.27
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,210.16,165.97
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,184.01,145.46
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,157.59,124.45
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,171.08,136.26
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,185.73,148.93
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,164.96,132.29
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,144.14,115.49
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,119.64,95.46
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,95.06,74.97
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,74.41,57.51
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,53.0,39.13
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,34.35,22.99
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,16.5,7.11
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,8.54,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,10.67,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.46,8.0
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.31,21.6
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,41.81,31.62
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,48.47,37.9
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,54.99,43.81
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,59.58,47.81
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,64.04,51.56
2016,4,23,7,45,692.5,90.0,3.6,15.0,384.0,65.73,52.68
2016,4,23,8,0,731.0,94.0,3.8,16.0,438.0,67.42,53.74
2016,4,23,8,15,756.0,98.5,3.85,16.5,489.0,75.74,60.67
2016,4,23,8,30,781.0,103.0,3.9,17.0,540.0,77.62,61.95
2016,4,23,8,45,801.5,105.5,3.95,17.5,588.5,77.96,61.91
2016,4,23,9,0,822.0,108.0,4.0,18.0,637.0,78.27,61.86
2016,4,23,9,15,835.5,110.5,3.95,18.5,679.5,78.4,61.67
2016,4,23,9,30,849.0,113.0,3.9,19.0,722.0,124.67,70.49
2016,4,23,9,45,861.5,114.0,3.9,19.5,760.0,189.11,110.43
2016,4,23,10,0,874.0,115.0,3.9,20.0,798.0,244.86,153.01
2016,4,23,10,15,614.5,247.0,3.85,20.0,736.5,307.8,215.64
2016,4,23,10,30,355.0,379.0,3.8,20.0,675.0,365.69,271.29
2016,4,23,10,45,337.5,397.0,3.75,20.5,685.0,399.61,299.12
2016,4,23,11,0,320.0,415.0,3.7,21.0,695.0,432.13,325.24
2016,4,23,11,15,203.0,428.0,3.65,21.0,607.0,419.49,318.19
2016,4,23,11,30,86.0,441.0,3.6,21.0,519.0,390.8,297.54
2016,4,23,11,45,191.5,445.0,3.6,21.0,620.5,463.47,352.79
2016,4,23,12,0,297.0,449.0,3.6,21.0,722.0,549.93,417.67
2016,4,23,12,15,157.5,381.0,3.55,21.0,526.0,425.91,325.72
2016,4,23,12,30,18.0,313.0,3.5,21.0,330.0,274.26,209.77
2016,4,23,12,45,199.0,360.5,3.5,21.5,541.5,473.63,363.56
2016,4,23,13,0,380.0,408.0,3.5,22.0,753.0,676.14,511.78
2016,4,23,13,15,196.0,326.0,3.5,22.0,504.0,471.84,361.27
2016,4,23,13,30,12.0,244.0,3.5,22.0,255.0,218.02,166.34
2016,4,23,13,45,248.5,287.5,3.5,22.0,497.5,508.59,393.46
2016,4,23,14,0,485.0,331.0,3.5,22.0,740.0,797.8,603.85
2016,4,23,14,15,658.0,235.5,3.45,21.5,769.5,891.09,673.33
2016,4,23,14,30,831.0,140.0,3.4,21.0,799.0,970.34,729.45
2016,4,23,14,45,818.0,138.0,3.4,21.0,762.0,972.6,731.6
2016,4,23,15,0,805.0,136.0,3.4,21.0,725.0,971.15,732.06
2016,4,23,15,15,790.0,133.0,3.35,21.0,682.5,962.98,727.8
2016,4,23,15,30,775.0,130.0,3.3,21.0,640.0,951.25,721.32
2016,4,23,15,45,450.0,195.0,3.25,21.0,486.0,702.81,546.24
2016,4,23,16,0,125.0,260.0,3.2,21.0,332.0,415.95,326.83
