Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,15,62.5,179.0,3.05,20.5,215.0,240.35,191.41
2016,4,23,16,30,0.0,98.0,2.9,20.0,98.0,82.75,62.81
2016,4,23,16,45,312.0,97.5,2.8,20.0,220.5,447.12,365.88
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,749.82,594.63
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,684.42,546.89
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,618.76,499.95
2016,4,23,17,45,468.0,70.5,2.3,17.5,188.0,537.47,437.86
2016,4,23,18,0,406.0,60.0,2.2,17.0,138.0,457.91,373.98
2016,4,23,18,15,307.0,46.0,2.2,16.5,94.5,345.94,280.97
2016,4,23,18,30,208.0,32.0,2.2,16.0,51.0,245.49,186.29
2016,4,23,18,45,104.0,16.0,2.25,15.5,25.5,119.04,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,12.5,2.0,8.5,20.0,10.67,0.0
2016,4,24,6,0,203.0,25.0,2.2,9.0,40.0,20.46,9.64
2016,4,24,6,15,313.0,38.5,2.25,9.5,83.5,31.24,21.87
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,41.74,31.88
2016,4,24,6,45,496.5,61.5,2.35,10.5,178.5,48.43,38.21
2016,4,24,7,0,570.0,71.0,2.4,11.0,230.0,54.98,44.18
2016,4,24,7,15,619.5,78.5,2.4,11.5,284.0,59.6,48.22
2016,4,24,7,30,669.0,86.0,2.4,12.0,338.0,64.09,52.01
2016,4,24,7,45,703.5,91.5,2.45,13.0,392.5,66.81,54.04
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,69.43,55.94
2016,4,24,8,15,764.0,101.5,2.25,14.5,499.0,77.93,63.04
2016,4,24,8,30,790.0,106.0,2.0,15.0,551.0,79.76,64.26
2016,4,24,8,45,808.5,110.0,1.8,15.5,600.0,81.0,64.98
2016,4,24,9,0,827.0,114.0,1.6,16.0,649.0,82.14,65.62
2016,4,24,9,15,842.0,117.0,1.35,16.0,693.0,82.47,65.71
2016,4,24,9,30,857.0,120.0,1.1,16.0,737.0,132.38,76.14
2016,4,24,9,45,867.5,122.5,0.9,16.5,775.0,188.76,110.1
2016,4,24,10,0,878.0,125.0,0.7,17.0,813.0,254.35,160.15
2016,4,24,10,15,886.0,127.0,0.55,17.5,845.0,311.07,206.89
2016,4,24,10,30,894.0,129.0,0.4,18.0,877.0,368.23,254.56
2016,4,24,10,45,899.0,130.5,0.3,18.5,901.0,424.2,300.71
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,479.84,345.0
2016,4,24,11,15,907.5,133.0,0.2,19.0,942.0,533.92,387.99
2016,4,24,11,30,911.0,134.0,0.2,19.0,959.0,587.11,428.91
2016,4,24,11,45,912.0,135.0,0.25,19.5,967.0,637.78,466.46
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,686.95,501.8
2016,4,24,12,15,913.0,135.5,0.35,20.0,975.5,732.58,534.81
2016,4,24,12,30,913.0,135.0,0.4,20.0,976.0,776.16,565.79
2016,4,24,12,45,922.5,127.5,0.5,20.5,971.0,818.86,594.84
2016,4,24,13,0,932.0,120.0,0.6,21.0,966.0,859.37,621.15
2016,4,24,13,15,928.0,119.0,0.65,21.0,950.5,892.1,642.7
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,921.64,662.37
2016,4,24,13,45,917.5,118.0,0.75,21.0,911.0,946.61,679.26
2016,4,24,14,0,911.0,118.0,0.8,21.0,887.0,968.11,694.14
2016,4,24,14,15,903.0,116.0,0.8,21.0,856.0,982.64,703.83
2016,4,24,14,30,895.0,114.0,0.8,21.0,825.0,993.47,711.44
2016,4,24,14,45,882.0,113.5,0.8,21.0,787.5,997.33,714.94
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,997.5,716.41
2016,4,24,15,15,855.5,110.0,0.8,20.5,707.0,1002.92,722.77
2016,4,24,15,30,842.0,107.0,0.8,20.0,664.0,992.62,719.39
2016,4,24,15,45,821.5,105.0,0.85,20.0,615.5,972.98,710.1
2016,4,24,16,0,801.0,103.0,0.9,20.0,567.0,949.99,698.77
2016,4,24,16,15,777.0,98.5,0.9,20.0,515.5,917.39,680.16
2016,4,24,16,30,753.0,94.0,0.9,20.0,464.0,881.96,659.57
2016,4,24,16,45,718.5,89.5,0.9,20.0,410.0,840.47,634.55
2016,4,24,17,0,684.0,85.0,0.9,20.0,356.0,791.28,603.67
2016,4,24,17,15,638.0,78.5,0.85,19.0,302.0,727.5,563.04
2016,4,24,17,30,592.0,72.0,0.8,18.0,248.0,663.43,520.31
2016,4,24,17,45,523.0,64.0,0.8,17.5,196.0,577.68,458.71
2016,4,24,18,0,454.0,56.0,0.8,17.0,144.0,494.01,395.04
2016,4,24,18,15,350.0,43.5,0.85,16.5,99.0,380.3,304.29
2016,4,24,18,30,246.0,31.0,0.9,16.0,54.0,274.18,208.33
2016,4,24,18,45,123.0,15.5,1.0,15.5,27.0,132.17,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.0,11.95,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,40.0,21.67,11.0
2016,4,25,6,15,273.5,42.0,1.85,12.5,82.5,32.3,22.59
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.82,34.25
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,51.75,40.62
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,58.51,46.59
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,62.93,50.38
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,67.22,53.92
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,69.09,55.16
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,70.93,56.33
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.5,72.54,57.39
2016,4,25,8,30,761.0,109.0,3.4,19.0,541.0,81.26,64.54
2016,4,25,8,45,782.0,112.0,3.45,19.5,589.0,81.75,64.6
2016,4,25,9,0,803.0,115.0,3.5,20.0,637.0,82.19,64.65
2016,4,25,9,15,818.0,118.0,3.45,20.5,680.5,82.47,64.57
2016,4,25,9,30,833.0,121.0,3.4,21.0,724.0,133.85,75.9
2016,4,25,9,45,848.5,121.5,3.4,21.5,762.5,188.16,108.82
2016,4,25,10,0,864.0,122.0,3.4,22.0,801.0,252.35,158.15
2016,4,25,10,15,872.0,123.5,3.35,22.0,832.5,307.83,205.23
2016,4,25,10,30,880.0,125.0,3.3,22.0,864.0,363.73,253.99
2016,4,25,10,45,885.0,127.0,3.3,22.5,888.0,419.08,301.72
2016,4,25,11,0,890.0,129.0,3.3,23.0,912.0,474.15,348.17
2016,4,25,11,15,707.5,246.5,3.3,23.0,876.0,519.77,387.31
2016,4,25,11,30,525.0,364.0,3.3,23.0,840.0,556.1,416.29
2016,4,25,11,45,709.0,250.5,3.35,23.5,900.0,612.6,460.22
2016,4,25,12,0,893.0,137.0,3.4,24.0,960.0,677.01,510.21
2016,4,25,12,15,678.0,264.0,3.4,24.0,889.0,687.16,516.0
2016,4,25,12,30,463.0,391.0,3.4,24.0,818.0,675.81,505.36
2016,4,25,12,45,450.5,388.0,3.45,24.0,801.0,694.63,519.76
2016,4,25,13,0,438.0,385.0,3.5,24.0,784.0,710.87,532.0
2016,4,25,13,15,402.0,394.0,3.5,24.0,755.5,706.8,529.32
2016,4,25,13,30,366.0,403.0,3.5,24.0,727.0,706.53,529.15
2016,4,25,13,45,602.5,276.0,3.55,24.0,793.5,834.09,625.03
2016,4,25,14,0,839.0,149.0,3.6,24.0,860.0,945.4,703.87
2016,4,25,14,15,830.0,147.0,3.6,24.0,829.5,958.62,712.8
2016,4,25,14,30,821.0,145.0,3.6,24.0,799.0,968.2,720.22
2016,4,25,14,45,654.5,206.5,3.6,24.0,712.5,895.35,672.09
2016,4,25,15,0,488.0,268.0,3.6,24.0,626.0,800.98,605.21
2016,4,25,15,15,615.0,206.0,3.5,23.5,631.0,877.77,664.85
2016,4,25,15,30,742.0,144.0,3.4,23.0,636.0,943.53,711.73
2016,4,25,15,45,646.5,159.0,3.3,23.0,565.5,869.15,661.37
2016,4,25,16,0,551.0,174.0,3.2,23.0,495.0,782.26,602.37
2016,4,25,16,15,543.0,159.5,3.0,22.5,451.5,756.73,586.86
2016,4,25,16,30,535.0,145.0,2.8,22.0,408.0,728.72,568.95
2016,4,25,16,45,487.5,141.0,2.6,21.5,360.0,673.8,531.14
2016,4,25,17,0,440.0,137.0,2.4,21.0,312.0,618.62,492.02
2016,4,25,17,15,405.5,121.0,2.25,20.5,264.0,560.37,450.0
2016,4,25,17,30,371.0,105.0,2.1,20.0,216.0,502.03,406.44
2016,4,25,17,45,366.0,85.0,2.0,20.0,176.5,464.06,376.89
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,424.4,343.76
2016,4,25,18,15,268.0,49.5,1.9,19.5,94.0,320.32,257.43
2016,4,25,18,30,175.0,34.0,1.9,19.0,51.0,223.05,169.71
2016,4,25,18,45,87.5,17.0,1.9,18.5,25.5,110.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,66.0,15.0,2.6,13.5,20.5,12.8,0.0
2016,4,26,6,0,132.0,30.0,2.8,14.0,41.0,23.08,12.43
2016,4,26,6,15,225.0,47.5,2.9,14.5,82.0,36.18,25.8
2016,4,26,6,30,318.0,65.0,3.0,15.0,123.0,48.99,37.65
2016,4,26,6,45,385.0,78.0,3.2,15.5,171.5,58.12,46.01
2016,4,26,7,0,452.0,91.0,3.4,16.0,220.0,67.01,53.91
2016,4,26,7,15,502.0,100.5,3.5,16.5,271.5,73.12,59.13
2016,4,26,7,30,552.0,110.0,3.6,17.0,323.0,80.56,65.37
2016,4,26,7,45,591.0,117.0,3.75,18.0,375.0,83.55,67.48
2016,4,26,8,0,630.0,124.0,3.9,19.0,427.0,86.42,69.43
2016,4,26,8,15,658.0,130.0,3.85,19.5,477.5,88.29,70.64
2016,4,26,8,30,686.0,136.0,3.8,20.0,528.0,90.03,71.73
2016,4,26,8,45,712.0,139.0,3.75,20.5,576.0,89.69,71.06
2016,4,26,9,0,738.0,142.0,3.7,21.0,624.0,89.36,70.42
2016,4,26,9,15,754.5,145.5,3.65,21.5,666.5,89.36,70.09
2016,4,26,9,30,771.0,149.0,3.6,22.0,709.0,149.63,89.35
2016,4,26,9,45,803.0,141.0,3.6,22.5,750.5,197.09,117.14
2016,4,26,10,0,835.0,133.0,3.6,23.0,792.0,248.32,155.78
2016,4,26,10,15,844.0,134.5,3.55,23.0,823.0,303.5,202.48
2016,4,26,10,30,853.0,136.0,3.5,23.0,854.0,364.61,254.84
2016,4,26,10,45,865.0,134.0,3.5,23.5,879.5,418.51,301.0
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,472.79,346.53
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,525.12,390.3
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,576.65,432.33
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,626.36,471.09
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,675.01,507.99
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,720.39,542.41
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,763.8,574.72
2016,4,26,12,45,890.5,132.0,3.75,25.0,950.0,801.49,601.88
2016,4,26,13,0,882.0,136.0,3.8,25.0,941.0,836.32,626.11
2016,4,26,13,15,878.0,135.0,3.8,25.0,925.5,867.57,647.62
2016,4,26,13,30,874.0,134.0,3.8,25.0,910.0,895.8,667.09
2016,4,26,13,45,654.5,241.5,3.85,25.0,814.5,850.3,635.31
2016,4,26,14,0,435.0,349.0,3.9,25.0,719.0,770.86,576.22
2016,4,26,14,15,638.0,239.5,3.85,25.0,760.0,878.87,657.73
2016,4,26,14,30,841.0,130.0,3.8,25.0,801.0,972.52,722.11
2016,4,26,14,45,826.5,129.0,3.8,25.0,764.0,974.17,723.75
2016,4,26,15,0,812.0,128.0,3.8,25.0,727.0,972.12,723.8
2016,4,26,15,15,797.0,125.0,3.7,24.5,684.5,963.72,720.54
2016,4,26,15,30,782.0,122.0,3.6,24.0,642.0,951.78,715.07
2016,4,26,15,45,760.0,119.5,3.55,24.0,594.5,930.01,701.97
2016,4,26,16,0,738.0,117.0,3.5,24.0,547.0,912.01,691.56
2016,4,26,16,15,712.0,112.0,3.3,23.5,497.0,877.67,670.24
2016,4,26,16,30,686.0,107.0,3.1,23.0,447.0,840.82,647.05
2016,4,26,16,45,651.0,101.5,2.95,23.0,395.0,792.46,614.42
2016,4,26,17,0,616.0,96.0,2.8,23.0,343.0,742.54,580.13
2016,4,26,17,15,569.5,88.5,2.6,22.5,291.0,678.3,535.3
2016,4,26,17,30,523.0,81.0,2.4,22.0,239.0,613.85,488.79
2016,4,26,17,45,456.5,71.5,2.25,21.5,189.5,529.93,425.62
2016,4,26,18,0,390.0,62.0,2.1,21.0,140.0,443.86,357.87
2016,4,26,18,15,295.5,48.0,2.1,20.5,97.0,339.44,272.43
2016,4,26,18,30,201.0,34.0,2.1,20.0,54.0,242.11,185.26
2016,4,26,18,45,100.5,17.0,2.15,19.5,27.0,120.54,0.82
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,14.5,14.5,1.2,16.5,15.5,12.38,0.0
2016,4,27,6,0,29.0,29.0,1.2,17.0,31.0,23.44,12.93
2016,4,27,6,15,71.5,51.0,1.35,17.0,63.0,39.43,28.4
2016,4,27,6,30,114.0,73.0,1.5,17.0,95.0,55.4,42.98
2016,4,27,6,45,169.5,89.5,1.65,17.5,133.5,66.06,52.6
2016,4,27,7,0,225.0,106.0,1.8,18.0,172.0,77.51,62.63
2016,4,27,7,15,383.0,104.5,1.85,18.5,242.5,74.58,59.88
2016,4,27,7,30,541.0,103.0,1.9,19.0,313.0,74.91,59.9
2016,4,27,7,45,575.5,114.5,1.95,19.5,366.5,81.33,65.11
2016,4,27,8,0,610.0,126.0,2.0,20.0,420.0,87.38,69.91
2016,4,27,8,15,637.5,132.0,1.95,20.0,469.5,89.15,71.16
2016,4,27,8,30,665.0,138.0,1.9,20.0,519.0,90.8,72.3
2016,4,27,8,45,508.5,206.5,1.9,20.5,512.0,128.81,103.84
2016,4,27,9,0,352.0,275.0,1.9,21.0,505.0,171.69,138.7
2016,4,27,9,15,444.0,261.5,1.9,21.5,571.5,154.21,123.63
2016,4,27,9,30,536.0,248.0,1.9,22.0,638.0,186.2,124.8
2016,4,27,9,45,664.0,198.0,1.9,22.5,706.5,207.84,130.67
2016,4,27,10,0,792.0,148.0,1.9,23.0,775.0,252.04,159.72
2016,4,27,10,15,801.5,150.0,1.9,23.0,805.5,305.3,204.29
2016,4,27,10,30,811.0,152.0,1.9,23.0,836.0,359.38,250.46
2016,4,27,10,45,822.5,150.5,1.9,23.5,861.0,412.36,294.97
2016,4,27,11,0,834.0,149.0,1.9,24.0,886.0,465.86,338.86
2016,4,27,11,15,838.0,150.0,1.95,24.0,902.5,517.89,381.35
2016,4,27,11,30,842.0,151.0,2.0,24.0,919.0,569.28,422.23
2016,4,27,11,45,538.5,310.0,2.05,24.0,803.0,563.59,419.06
2016,4,27,12,0,235.0,469.0,2.1,24.0,687.0,529.74,393.08
2016,4,27,12,15,326.0,435.5,2.15,24.0,738.0,586.86,436.01
2016,4,27,12,30,417.0,402.0,2.2,24.0,789.0,653.12,484.55
2016,4,27,12,45,396.0,408.0,2.3,24.5,773.0,666.55,493.55
2016,4,27,13,0,375.0,414.0,2.4,25.0,757.0,680.32,502.88
2016,4,27,13,15,597.5,287.5,2.45,25.0,823.0,787.19,582.44
2016,4,27,13,30,820.0,161.0,2.5,25.0,889.0,886.1,652.83
2016,4,27,13,45,818.5,156.0,2.55,25.0,867.5,909.36,668.37
2016,4,27,14,0,817.0,151.0,2.6,25.0,846.0,929.35,682.52
2016,4,27,14,15,483.5,272.5,2.65,25.0,680.5,760.74,566.25
2016,4,27,14,30,150.0,394.0,2.7,25.0,515.0,543.07,406.9
2016,4,27,14,45,464.5,267.0,2.75,25.0,615.0,766.24,575.46
2016,4,27,15,0,779.0,140.0,2.8,25.0,715.0,953.42,705.94
2016,4,27,15,15,434.5,221.5,2.75,25.0,539.5,707.57,534.79
2016,4,27,15,30,90.0,303.0,2.7,25.0,364.0,396.0,302.6
2016,4,27,15,45,298.5,247.0,2.65,25.0,426.5,589.69,453.71
2016,4,27,16,0,507.0,191.0,2.6,25.0,489.0,759.32,579.52
2016,4,27,16,15,382.0,199.0,2.4,24.5,412.0,622.37,480.66
2016,4,27,16,30,257.0,207.0,2.2,24.0,335.0,511.84,399.21
2016,4,27,16,45,242.5,185.5,2.0,24.0,295.5,472.87,371.6
2016,4,27,17,0,228.0,164.0,1.8,24.0,256.0,432.93,342.34
2016,4,27,17,15,210.5,142.0,1.65,23.0,217.5,388.72,310.5
2016,4,27,17,30,193.0,120.0,1.5,22.0,179.0,343.99,277.17
2016,4,27,17,45,166.0,98.0,1.35,21.5,142.0,290.62,234.98
2016,4,27,18,0,139.0,76.0,1.2,21.0,105.0,237.43,191.47
2016,4,27,18,15,98.5,55.5,1.15,20.5,73.0,160.52,127.46
2016,4,27,18,30,58.0,35.0,1.1,20.0,41.0,100.62,74.81
2016,4,27,18,45,29.0,17.5,1.1,20.0,20.5,47.44,3.47
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,13.0,0.45,16.5,13.0,10.73,0.0
2016,4,28,6,0,0.0,26.0,0.5,17.0,26.0,21.32,11.56
2016,4,28,6,15,16.0,48.0,0.7,17.0,51.0,37.93,27.21
2016,4,28,6,30,32.0,70.0,0.9,17.0,76.0,54.14,41.94
2016,4,28,6,45,58.5,91.5,1.1,17.5,107.0,69.84,55.92
2016,4,28,7,0,85.0,113.0,1.3,18.0,138.0,83.19,67.55
2016,4,28,7,15,62.0,131.5,1.4,18.0,152.0,98.35,80.61
2016,4,28,7,30,39.0,150.0,1.5,18.0,166.0,111.04,91.32
2016,4,28,7,45,30.5,164.0,1.6,18.5,177.5,120.94,99.28
2016,4,28,8,0,22.0,178.0,1.7,19.0,189.0,137.02,112.36
2016,4,28,8,15,95.5,218.5,1.7,19.5,272.5,156.28,127.85
2016,4,28,8,30,169.0,259.0,1.7,20.0,356.0,171.87,140.07
2016,4,28,8,45,117.0,273.5,1.75,20.5,343.5,178.77,145.02
2016,4,28,9,0,65.0,288.0,1.8,21.0,331.0,197.18,159.36
2016,4,28,9,15,141.5,317.5,1.85,21.0,419.0,202.55,163.28
2016,4,28,9,30,218.0,347.0,1.9,21.0,507.0,239.68,177.04
2016,4,28,9,45,278.0,353.0,1.95,21.5,567.5,259.03,186.64
2016,4,28,10,0,338.0,359.0,2.0,22.0,628.0,298.72,214.03
2016,4,28,10,15,585.0,249.0,2.1,22.5,735.5,310.0,215.68
2016,4,28,10,30,832.0,139.0,2.2,23.0,843.0,359.12,250.45
2016,4,28,10,45,838.5,140.0,2.3,23.5,866.5,416.64,298.89
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,469.07,342.55
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,520.02,384.59
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,570.23,424.97
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,618.02,461.86
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,664.51,496.81
2016,4,28,12,15,857.5,144.0,2.75,25.0,940.0,708.14,529.67
2016,4,28,12,30,858.0,144.0,2.8,25.0,941.0,749.95,560.62
2016,4,28,12,45,626.5,274.5,2.9,25.0,854.0,736.48,548.17
2016,4,28,13,0,395.0,405.0,3.0,25.0,767.0,689.1,511.64
2016,4,28,13,15,614.5,277.5,3.05,25.0,830.0,793.85,590.72
2016,4,28,13,30,834.0,150.0,3.1,25.0,893.0,888.95,658.84
2016,4,28,13,45,417.0,93.0,3.15,25.5,464.5,483.92,372.45
2016,4,28,14,0,0.0,36.0,3.2,26.0,36.0,30.02,18.11
2016,4,28,14,15,123.0,211.5,3.2,26.0,310.5,323.46,249.4
2016,4,28,14,30,246.0,387.0,3.2,26.0,585.0,647.54,485.76
2016,4,28,14,45,393.0,320.0,3.2,26.0,619.0,732.57,548.98
2016,4,28,15,0,540.0,253.0,3.2,26.0,653.0,838.25,626.32
2016,4,28,15,15,502.5,248.5,3.05,25.5,604.5,805.59,604.43
2016,4,28,15,30,465.0,244.0,2.9,25.0,556.0,770.17,581.46
2016,4,28,15,45,302.0,255.0,2.8,25.0,452.0,602.77,461.15
2016,4,28,16,0,139.0,266.0,2.7,25.0,348.0,436.53,336.85
2016,4,28,16,15,69.5,144.5,2.5,24.5,185.5,225.72,177.01
2016,4,28,16,30,0.0,23.0,2.3,24.0,23.0,19.0,9.93
2016,4,28,16,45,0.0,20.5,2.15,24.0,20.5,16.92,8.32
2016,4,28,17,0,0.0,18.0,2.0,24.0,18.0,14.84,6.64
2016,4,28,17,15,0.0,15.0,1.75,23.5,15.0,12.35,4.63
2016,4,28,17,30,0.0,12.0,1.5,23.0,12.0,9.87,2.6
2016,4,28,17,45,178.0,39.0,1.25,22.5,76.0,228.13,187.55
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,421.59,338.11
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,322.0,255.52
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,228.74,174.78
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,116.43,29.52
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,115.0,15.5,1.35,14.5,26.0,12.1,0.0
2016,4,29,6,0,230.0,31.0,1.5,15.0,52.0,24.06,14.12
2016,4,29,6,15,333.0,43.0,1.5,15.0,96.0,34.66,24.63
2016,4,29,6,30,436.0,55.0,1.5,15.0,140.0,43.76,33.17
2016,4,29,6,45,502.5,64.0,1.5,15.5,190.5,49.94,38.85
2016,4,29,7,0,569.0,73.0,1.5,16.0,241.0,55.98,44.19
2016,4,29,7,15,616.0,79.5,1.55,16.5,294.5,59.78,47.38
2016,4,29,7,30,663.0,86.0,1.6,17.0,348.0,63.47,50.38
2016,4,29,7,45,697.5,91.0,1.7,18.0,401.0,65.85,52.06
2016,4,29,8,0,732.0,96.0,1.8,19.0,454.0,68.13,53.62
2016,4,29,8,15,757.0,100.0,1.9,19.5,505.5,76.13,60.16
2016,4,29,8,30,782.0,104.0,2.0,20.0,557.0,77.61,61.08
2016,4,29,8,45,801.0,107.5,2.1,20.5,604.5,78.55,61.55
2016,4,29,9,0,820.0,111.0,2.2,21.0,652.0,79.4,61.96
2016,4,29,9,15,833.5,114.0,2.15,21.0,695.0,87.89,59.14
2016,4,29,9,30,847.0,117.0,2.1,21.0,738.0,142.33,79.16
2016,4,29,9,45,852.5,121.5,2.1,21.5,774.0,207.24,122.76
2016,4,29,10,0,858.0,126.0,2.1,22.0,810.0,262.96,166.5
2016,4,29,10,15,865.0,128.0,2.05,22.5,840.0,317.92,212.69
2016,4,29,10,30,872.0,130.0,2.0,23.0,870.0,373.2,259.81
2016,4,29,10,45,872.5,134.0,1.95,23.5,892.0,427.46,305.67
2016,4,29,11,0,873.0,138.0,1.9,24.0,914.0,481.0,349.68
2016,4,29,11,15,876.0,138.5,1.8,24.0,929.0,532.49,391.27
2016,4,29,11,30,879.0,139.0,1.7,24.0,944.0,583.09,430.79
2016,4,29,11,45,877.5,141.0,1.65,24.0,951.0,631.04,467.37
2016,4,29,12,0,876.0,143.0,1.6,24.0,958.0,677.38,501.66
2016,4,29,12,15,875.5,143.0,1.55,24.0,958.0,721.1,533.2
2016,4,29,12,30,875.0,143.0,1.5,24.0,958.0,762.87,562.57
2016,4,29,12,45,873.0,142.5,1.45,24.5,950.0,800.95,587.16
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,836.54,608.67
2016,4,29,13,15,866.5,141.0,1.5,25.0,925.5,866.94,629.59
2016,4,29,13,30,862.0,140.0,1.6,25.0,909.0,894.33,648.67
2016,4,29,13,45,851.5,141.0,1.75,25.0,885.0,915.04,664.11
2016,4,29,14,0,841.0,142.0,1.9,25.0,861.0,944.51,685.39
2016,4,29,14,15,832.0,140.0,1.95,25.0,830.5,957.34,694.82
2016,4,29,14,30,823.0,138.0,2.0,25.0,800.0,966.57,702.26
2016,4,29,14,45,806.0,138.0,2.1,25.0,762.0,966.51,704.46
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,962.76,704.49
2016,4,29,15,15,774.0,134.5,2.15,25.0,682.5,953.6,699.57
2016,4,29,15,30,759.0,131.0,2.1,25.0,641.0,940.96,692.57
2016,4,29,15,45,739.5,127.0,2.1,25.0,594.5,927.07,685.43
2016,4,29,16,0,720.0,123.0,2.1,25.0,548.0,903.34,671.83
2016,4,29,16,15,497.0,164.5,2.0,24.5,446.0,718.67,548.03
2016,4,29,16,30,274.0,206.0,1.9,24.0,344.0,527.12,409.0
2016,4,29,16,45,394.0,161.0,1.8,24.0,334.5,609.39,474.6
2016,4,29,17,0,514.0,116.0,1.7,24.0,325.0,662.25,514.88
2016,4,29,17,15,469.5,106.5,1.55,23.5,277.0,600.87,471.25
2016,4,29,17,30,425.0,97.0,1.4,23.0,229.0,540.0,427.53
2016,4,29,17,45,373.0,83.0,1.25,22.5,182.5,467.4,373.09
2016,4,29,18,0,321.0,69.0,1.1,22.0,136.0,396.8,317.41
2016,4,29,18,15,245.0,53.0,1.05,21.0,95.5,306.61,244.38
2016,4,29,18,30,169.0,37.0,1.0,20.0,55.0,221.63,170.84
2016,4,29,18,45,84.5,18.5,1.0,19.5,27.5,114.2,39.35
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,11.5,2.45,14.5,11.5,9.47,0.0
2016,4,30,6,0,0.0,23.0,2.7,15.0,23.0,18.99,10.1
2016,4,30,6,15,0.0,42.5,2.75,15.0,42.5,34.5,24.51
2016,4,30,6,30,0.0,62.0,2.8,15.0,62.0,49.6,38.32
2016,4,30,6,45,5.0,83.0,2.9,15.5,84.5,65.62,52.7
2016,4,30,7,0,10.0,104.0,3.0,16.0,107.0,81.51,66.67
2016,4,30,7,15,15.5,125.5,3.0,16.0,131.5,97.61,80.68
2016,4,30,7,30,21.0,147.0,3.0,16.0,156.0,113.58,94.34
2016,4,30,7,45,10.5,97.0,3.0,16.0,101.5,79.51,64.38
2016,4,30,8,0,0.0,47.0,3.0,16.0,47.0,38.91,28.67
2016,4,30,8,15,0.0,62.0,2.9,16.0,62.0,51.42,39.53
2016,4,30,8,30,0.0,77.0,2.8,16.0,77.0,63.98,50.28
2016,4,30,8,45,2.0,130.0,2.7,16.5,131.5,105.72,85.87
2016,4,30,9,0,4.0,183.0,2.6,17.0,186.0,144.43,118.16
2016,4,30,9,15,10.0,217.5,2.55,17.0,225.0,169.27,132.43
2016,4,30,9,30,16.0,252.0,2.5,17.0,264.0,195.91,152.74
2016,4,30,9,45,11.5,225.5,2.5,17.0,234.5,179.74,139.64
2016,4,30,10,0,7.0,199.0,2.5,17.0,205.0,161.32,125.01
2016,4,30,10,15,7.5,197.0,2.5,17.0,203.5,161.21,124.78
2016,4,30,10,30,8.0,195.0,2.5,17.0,202.0,161.0,124.5
2016,4,30,10,45,7.0,182.5,2.5,17.5,189.0,151.95,117.03
2016,4,30,11,0,6.0,170.0,2.5,18.0,176.0,142.48,109.27
2016,4,30,11,15,15.5,260.0,2.5,18.0,275.0,219.24,169.53
2016,4,30,11,30,25.0,350.0,2.5,18.0,374.0,292.61,225.85
2016,4,30,11,45,13.5,246.5,2.55,18.0,259.5,211.16,162.88
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,120.5,91.6
2016,4,30,12,15,1.0,115.0,2.6,18.0,116.0,96.86,72.83
2016,4,30,12,30,0.0,87.0,2.6,18.0,87.0,72.87,53.56
2016,4,30,12,45,2.0,122.0,2.6,18.5,124.0,103.81,78.36
2016,4,30,13,0,4.0,157.0,2.6,19.0,161.0,135.19,103.2
2016,4,30,13,15,3.5,154.5,2.55,19.0,158.5,133.04,101.49
2016,4,30,13,30,3.0,152.0,2.5,19.0,156.0,130.79,99.78
2016,4,30,13,45,7.5,200.0,2.5,19.0,207.0,176.76,136.35
2016,4,30,14,0,12.0,248.0,2.5,19.0,258.0,224.31,173.72
2016,4,30,14,15,8.0,209.0,2.45,19.0,215.5,186.75,144.36
2016,4,30,14,30,4.0,170.0,2.4,19.0,173.0,148.78,114.54
2016,4,30,14,45,7.5,200.5,2.4,19.0,206.5,180.35,139.97
2016,4,30,15,0,11.0,231.0,2.4,19.0,240.0,213.46,166.38
2016,4,30,15,15,9.5,218.5,2.4,18.5,225.5,201.7,157.67
2016,4,30,15,30,8.0,206.0,2.4,18.0,211.0,189.83,148.93
2016,4,30,15,45,4.0,183.5,2.4,18.0,186.0,165.55,129.8
2016,4,30,16,0,0.0,161.0,2.4,18.0,161.0,141.08,110.33
2016,4,30,16,15,0.0,146.0,2.35,17.5,146.0,127.84,100.18
2016,4,30,16,30,0.0,131.0,2.3,17.0,131.0,114.52,89.82
2016,4,30,16,45,0.0,94.0,2.3,17.0,94.0,79.43,61.08
2016,4,30,17,0,0.0,57.0,2.3,17.0,57.0,47.2,34.3
2016,4,30,17,15,0.0,48.0,2.25,16.5,48.0,39.69,28.15
2016,4,30,17,30,0.0,39.0,2.2,16.0,39.0,32.21,21.9
2016,4,30,17,45,0.0,31.0,2.2,16.0,31.0,25.57,16.22
2016,4,30,18,0,0.0,23.0,2.2,16.0,23.0,18.94,10.48
2016,4,30,18,15,0.0,15.5,2.2,16.0,15.5,12.74,5.06
2016,4,30,18,30,0.0,8.0,2.2,16.0,8.0,6.56,0.0
2016,4,30,18,45,0.0,4.0,2.2,16.0,4.0,3.28,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,9.86,2.99
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,14.81,7.53
2016,5,1,6,45,0.0,25.0,2.7,15.5,25.0,20.6,12.76
2016,5,1,7,0,0.0,32.0,2.7,16.0,32.0,26.4,17.93
2016,5,1,7,15,0.0,53.0,2.65,16.0,53.0,43.85,33.4
2016,5,1,7,30,0.0,74.0,2.6,16.0,74.0,61.38,48.74
2016,5,1,7,45,0.0,52.0,2.55,16.5,52.0,43.05,32.37
2016,5,1,8,0,0.0,30.0,2.5,17.0,30.0,24.8,16.19
2016,5,1,8,15,0.0,78.5,2.5,17.0,78.5,65.2,51.33
2016,5,1,8,30,0.0,127.0,2.5,17.0,127.0,103.11,83.72
2016,5,1,8,45,0.0,124.5,2.55,17.5,124.5,101.59,81.94
2016,5,1,9,0,0.0,122.0,2.6,18.0,122.0,99.93,80.14
2016,5,1,9,15,12.0,200.5,2.65,18.5,209.5,157.81,122.58
2016,5,1,9,30,24.0,279.0,2.7,19.0,297.0,214.74,166.12
2016,5,1,9,45,34.0,311.5,2.8,19.5,338.5,227.31,174.52
2016,5,1,10,0,44.0,344.0,2.9,20.0,380.0,255.98,195.72
2016,5,1,10,15,97.5,384.5,2.85,20.5,467.5,303.19,229.5
2016,5,1,10,30,151.0,425.0,2.8,21.0,555.0,346.93,260.97
2016,5,1,10,45,91.5,395.0,2.75,21.5,474.5,330.84,250.23
2016,5,1,11,0,32.0,365.0,2.7,22.0,394.0,294.83,223.73
2016,5,1,11,15,21.0,291.0,2.6,22.5,310.5,241.34,183.06
2016,5,1,11,30,10.0,217.0,2.5,23.0,227.0,184.03,139.03
2016,5,1,11,45,50.0,338.5,2.45,23.5,386.0,304.2,230.24
2016,5,1,12,0,90.0,460.0,2.4,24.0,545.0,432.49,323.89
2016,5,1,12,15,62.5,426.5,2.4,24.0,485.5,397.62,297.91
2016,5,1,12,30,35.0,393.0,2.4,24.0,426.0,358.33,269.03
2016,5,1,12,45,25.0,337.5,2.4,24.0,361.5,309.49,233.15
2016,5,1,13,0,15.0,282.0,2.4,24.0,297.0,250.47,189.1
2016,5,1,13,15,139.5,362.0,2.45,24.0,488.0,449.59,340.37
2016,5,1,13,30,264.0,442.0,2.5,24.0,679.0,656.78,489.24
2016,5,1,13,45,294.5,421.5,2.65,24.0,679.5,682.76,508.19
2016,5,1,14,0,325.0,401.0,2.8,24.0,680.0,708.1,528.07
2016,5,1,14,15,179.5,365.0,2.85,24.0,518.5,531.54,401.42
2016,5,1,14,30,34.0,329.0,2.9,24.0,357.0,344.09,261.18
2016,5,1,14,45,410.5,233.5,2.95,24.0,541.0,679.38,518.83
2016,5,1,15,0,787.0,138.0,3.0,24.0,725.0,962.18,716.54
2016,5,1,15,15,686.5,170.5,2.85,23.5,661.5,915.24,684.3
2016,5,1,15,30,586.0,203.0,2.7,23.0,598.0,855.3,645.59
2016,5,1,15,45,516.0,210.0,2.6,23.0,540.0,789.28,600.41
2016,5,1,16,0,446.0,217.0,2.5,23.0,482.0,729.43,558.6
2016,5,1,16,15,465.5,190.5,2.3,22.5,446.0,718.97,554.4
2016,5,1,16,30,485.0,164.0,2.1,22.0,410.0,705.03,547.3
2016,5,1,16,45,440.0,152.0,1.9,22.0,356.5,643.16,502.94
2016,5,1,17,0,395.0,140.0,1.7,22.0,303.0,580.9,457.82
2016,5,1,17,15,360.0,126.0,1.55,21.5,258.5,525.54,418.13
2016,5,1,17,30,325.0,112.0,1.4,21.0,214.0,470.39,377.22
2016,5,1,17,45,284.5,94.5,1.25,20.5,171.5,386.8,313.27
2016,5,1,18,0,244.0,77.0,1.1,20.0,129.0,325.15,263.76
2016,5,1,18,15,185.5,58.5,1.1,19.5,91.5,249.01,200.59
2016,5,1,18,30,127.0,40.0,1.1,19.0,54.0,175.78,136.89
2016,5,1,18,45,63.5,20.0,1.15,19.0,27.0,88.17,41.15
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.22,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.25,16.21
2016,5,2,6,15,311.5,46.5,1.75,18.0,99.5,35.66,25.29
2016,5,2,6,30,404.0,59.0,1.8,18.0,142.0,46.59,35.29
2016,5,2,6,45,465.0,69.0,1.9,18.5,190.5,53.39,41.4
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,59.97,47.11
2016,5,2,7,15,571.0,86.0,2.0,19.5,290.5,63.89,50.34
2016,5,2,7,30,616.0,93.0,2.0,20.0,342.0,67.67,53.36
2016,5,2,7,45,351.5,152.0,2.05,20.5,298.5,101.85,82.32
2016,5,2,8,0,87.0,211.0,2.1,21.0,255.0,150.62,122.9
2016,5,2,8,15,126.0,237.5,2.05,21.0,308.0,159.61,129.84
2016,5,2,8,30,165.0,264.0,2.0,21.0,361.0,174.49,141.68
2016,5,2,8,45,263.5,271.0,2.0,21.5,440.5,169.07,136.47
2016,5,2,9,0,362.0,278.0,2.0,22.0,520.0,172.85,138.92
2016,5,2,9,15,569.5,207.5,2.0,22.0,616.5,133.47,93.79
2016,5,2,9,30,777.0,137.0,2.0,22.0,713.0,155.25,89.88
2016,5,2,9,45,794.0,136.5,2.0,22.5,750.5,205.73,123.31
2016,5,2,10,0,811.0,136.0,2.0,23.0,788.0,258.23,164.49
2016,5,2,10,15,819.0,138.5,2.1,23.5,818.0,312.09,209.78
2016,5,2,10,30,827.0,141.0,2.2,24.0,848.0,366.58,256.1
2016,5,2,10,45,828.0,145.5,2.3,24.5,870.0,420.2,301.38
2016,5,2,11,0,829.0,150.0,2.4,25.0,892.0,473.35,345.18
2016,5,2,11,15,833.0,151.0,2.45,25.0,907.5,524.74,387.08
2016,5,2,11,30,837.0,152.0,2.5,25.0,923.0,575.5,427.4
2016,5,2,11,45,591.0,296.5,2.65,25.0,843.5,586.34,436.27
2016,5,2,12,0,345.0,441.0,2.8,25.0,764.0,580.51,430.91
2016,5,2,12,15,375.5,412.5,2.9,25.0,764.5,605.62,450.74
2016,5,2,12,30,406.0,384.0,3.0,25.0,765.0,634.53,473.01
2016,5,2,12,45,614.5,273.0,3.15,25.5,843.5,729.77,544.29
2016,5,2,13,0,823.0,162.0,3.3,26.0,922.0,828.09,615.76
2016,5,2,13,15,587.5,289.0,3.35,26.0,827.5,784.27,581.69
2016,5,2,13,30,352.0,416.0,3.4,26.0,733.0,710.01,525.86
2016,5,2,13,45,568.5,292.0,3.45,26.0,787.5,821.49,609.99
2016,5,2,14,0,785.0,168.0,3.5,26.0,842.0,921.08,681.12
2016,5,2,14,15,775.5,165.5,3.3,25.5,813.0,932.07,688.65
2016,5,2,14,30,766.0,163.0,3.1,25.0,784.0,939.56,694.56
2016,5,2,14,45,472.5,261.5,2.95,24.5,639.0,770.55,577.68
2016,5,2,15,0,179.0,360.0,2.8,24.0,494.0,554.68,419.84
2016,5,2,15,15,89.5,216.5,2.65,23.5,283.5,314.29,243.35
2016,5,2,15,30,0.0,73.0,2.5,23.0,73.0,60.73,43.41
2016,5,2,15,45,98.0,170.5,2.4,23.0,229.0,278.9,220.19
2016,5,2,16,0,196.0,268.0,2.3,23.0,385.0,495.48,385.76
2016,5,2,16,15,345.5,215.0,2.3,22.5,399.5,606.41,472.65
2016,5,2,16,30,495.0,162.0,2.3,22.0,414.0,712.65,555.07
2016,5,2,16,45,247.5,120.5,2.3,22.0,246.5,392.48,314.69
2016,5,2,17,0,0.0,79.0,2.3,22.0,79.0,65.77,48.59
2016,5,2,17,15,0.0,67.5,2.35,21.5,67.5,55.95,41.01
2016,5,2,17,30,0.0,56.0,2.4,21.0,56.0,46.36,33.19
2016,5,2,17,45,0.0,44.5,2.45,21.0,44.5,36.78,25.19
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,27.23,17.1
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,19.36,10.38
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,11.51,3.62
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,14.5,3.05,17.0,14.5,11.96,0.0
2016,5,3,6,0,0.0,29.0,3.0,17.0,29.0,23.83,14.36
2016,5,3,6,15,3.0,49.5,2.95,17.0,50.5,39.74,28.96
2016,5,3,6,30,6.0,70.0,2.9,17.0,72.0,55.45,43.2
2016,5,3,6,45,17.5,91.5,2.85,17.5,97.0,71.77,57.69
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,85.48,69.59
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,92.53,75.59
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,96.76,79.03
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,100.59,82.05
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,104.26,84.9
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,139.43,114.54
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,162.38,133.45
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,176.34,144.4
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,198.06,161.7
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,208.97,160.09
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,238.1,181.68
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,256.07,194.46
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,273.73,207.49
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,251.79,191.15
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,232.67,176.88
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,306.43,231.35
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,388.4,291.03
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,424.87,317.8
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,464.55,347.02
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,560.64,420.2
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,679.19,509.49
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,723.23,541.6
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,765.41,572.26
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,803.22,598.92
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,838.53,623.08
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,869.85,644.54
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,898.26,664.11
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,820.07,609.63
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,694.37,517.76
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,537.86,406.16
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,371.19,282.0
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,611.72,466.67
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,838.97,630.18
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,912.84,681.73
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,964.86,716.92
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,601.39,465.14
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,165.68,126.94
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,556.46,439.96
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,869.3,663.39
