Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,824.35,630.0
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,777.73,598.65
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,717.41,557.5
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,656.69,514.8
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,570.45,451.92
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,486.23,387.79
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,381.11,304.83
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,288.51,226.18
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,150.18,86.97
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,15.12,2.05
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,29.22,19.46
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,44.99,34.29
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,60.41,48.55
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,74.86,61.61
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,89.0,74.06
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,79.28,65.18
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,72.97,59.32
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,107.79,89.41
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,140.83,117.28
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,152.51,126.73
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,170.42,141.41
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,111.51,90.83
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,84.48,67.45
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,104.64,66.44
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,158.8,91.08
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,213.12,128.58
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,276.64,179.56
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,332.26,227.68
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,388.3,276.86
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,388.27,289.35
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,373.64,284.29
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,438.56,333.21
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,531.07,402.95
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,465.78,355.47
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,379.19,289.97
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,519.16,397.73
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,678.82,515.95
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,774.97,589.57
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,864.49,656.34
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,724.93,553.2
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,526.13,401.14
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,763.55,584.92
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,971.61,732.68
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,890.18,675.15
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,755.45,576.3
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,903.2,688.02
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,1002.84,756.52
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,871.18,666.66
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,685.95,531.28
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,837.51,648.42
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,962.13,735.4
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,795.65,619.85
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,593.47,471.89
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,718.09,570.15
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,818.98,643.33
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,759.53,600.66
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,699.54,557.75
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,621.51,499.58
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,545.04,440.03
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,441.81,358.44
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,344.2,275.9
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,209.91,132.67
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,46.69,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.46,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,4.92,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,8.21,1.72
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,11.51,4.8
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,15.23,8.22
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,18.95,11.59
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,12.77,5.94
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,6.59,0.31
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,7.83,1.4
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,9.08,2.49
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,53.93,42.37
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,97.23,80.21
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,55.67,43.47
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,12.43,5.31
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,17.84,9.39
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,23.26,13.91
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,32.03,21.22
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,40.83,28.5
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,103.72,80.27
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,164.63,129.57
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,139.49,108.92
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,113.07,87.31
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,157.63,123.29
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,202.88,159.4
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,175.78,137.68
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,147.72,115.19
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,272.54,214.83
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,402.18,315.06
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,349.31,273.99
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,284.68,223.83
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,259.28,204.24
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,233.09,183.76
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,277.38,219.26
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,340.03,268.65
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,298.14,236.06
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,271.98,215.83
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,339.79,270.58
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,393.56,313.7
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,410.68,329.1
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,427.9,344.83
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,454.45,367.87
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,458.15,373.41
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,342.69,281.78
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,248.73,204.84
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,135.37,110.72
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,31.4,21.51
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,26.83,17.7
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,22.26,13.81
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,18.12,10.22
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,13.98,6.57
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,9.86,2.89
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,5.74,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.28,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.85,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,10.29,0.94
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,20.64,12.42
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,34.12,25.0
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,47.15,37.07
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,61.87,50.45
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,76.45,63.45
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,81.72,67.9
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,89.71,74.65
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,105.93,88.51
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,121.1,101.25
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,148.6,124.45
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,177.46,148.43
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,174.79,145.41
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,181.45,150.37
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,176.58,131.49
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,208.02,144.56
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,258.73,185.07
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,312.77,230.95
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,344.04,258.99
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,370.18,282.47
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,246.88,190.54
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,83.33,62.25
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,180.15,139.8
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,276.88,215.33
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,445.74,346.75
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,648.8,499.38
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,493.8,383.06
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,301.34,233.61
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,496.97,387.25
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,694.79,535.33
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,749.15,574.75
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,797.87,610.81
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,473.87,372.43
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,114.74,87.43
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,425.21,337.43
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,720.74,558.56
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,603.89,470.1
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,502.71,393.03
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,577.72,453.99
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,673.76,528.12
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,443.75,353.25
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,196.75,155.68
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,571.73,461.87
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,864.93,679.34
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,689.03,550.54
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,508.1,413.37
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,457.88,376.1
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,408.29,337.45
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,353.7,293.83
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,299.45,248.98
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,235.59,194.65
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,172.93,139.39
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,87.42,57.3
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.68,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.17,4.73
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.86,22.29
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,40.12,30.4
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,48.21,38.04
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,53.48,42.89
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,58.64,47.46
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,62.34,50.48
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,65.92,53.29
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,68.16,54.86
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,70.29,56.3
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,78.77,63.35
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,80.44,64.44
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,82.13,65.44
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,83.65,66.28
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,110.35,67.37
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,164.66,94.33
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,227.75,140.03
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,282.78,185.13
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,337.93,233.38
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,393.32,282.34
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,447.67,329.61
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,500.54,374.42
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,551.44,417.15
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,601.34,458.0
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,649.46,495.1
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,692.27,527.12
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,733.81,558.72
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,773.42,588.33
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,756.13,573.48
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,722.21,546.23
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,741.05,561.57
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,757.76,575.07
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,486.42,376.73
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,174.47,133.79
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,562.33,440.31
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,917.02,695.73
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,919.27,694.65
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,918.19,694.25
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,784.57,598.1
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,636.11,489.42
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,657.53,507.74
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,675.82,522.53
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,750.07,578.53
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,805.11,618.22
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,761.38,588.22
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,707.29,551.32
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,644.39,507.81
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,581.88,463.23
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,502.91,404.43
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,426.52,344.6
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,332.77,268.96
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,227.62,181.24
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,130.6,88.59
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,20.82,8.87
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,33.61,23.15
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,43.88,32.8
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.93,41.98
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,61.62,48.83
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,69.02,55.21
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,79.6,64.19
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,89.65,72.55
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,85.34,68.43
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,79.72,63.23
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,96.0,76.73
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,144.67,117.2
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,101.07,80.13
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,89.79,70.34
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,116.64,72.11
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,176.28,104.95
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,249.3,169.68
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,319.3,234.27
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,329.54,235.01
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,386.38,275.78
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,438.55,320.73
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,486.37,361.39
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,391.64,296.37
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,268.07,203.3
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,439.68,333.97
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,644.59,483.37
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,684.32,511.75
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,723.96,540.54
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,538.75,406.72
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,309.54,233.7
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,614.43,468.86
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,901.3,673.0
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,923.74,685.92
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,942.94,698.7
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,836.69,624.36
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,702.04,525.97
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,709.53,533.81
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,715.13,539.53
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,637.01,483.17
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,535.03,409.14
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,731.19,558.55
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,889.07,671.7
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,853.32,647.31
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,815.17,622.68
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,679.39,527.32
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,535.36,421.61
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,569.08,449.4
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,576.04,455.39
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,503.69,401.13
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,433.21,346.3
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,341.87,273.51
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,255.62,201.41
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,136.15,93.78
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,9.39,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,21.14,9.83
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,35.38,24.99
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,49.0,37.72
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,62.35,49.99
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,65.99,53.3
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,70.85,57.48
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,81.69,66.86
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,92.0,75.58
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,120.92,99.96
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,142.8,117.68
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,151.33,124.22
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,159.49,130.47
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,171.84,139.86
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,183.34,148.39
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,208.21,154.71
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,255.08,186.67
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,277.33,204.25
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,293.79,218.74
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,314.85,235.33
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,346.31,259.51
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,368.6,276.01
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,391.5,292.88
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,411.64,308.42
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,441.6,331.05
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,453.82,340.01
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,465.09,348.22
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,449.62,336.74
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,430.35,322.45
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,455.76,341.09
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,482.34,360.24
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,527.75,393.47
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,565.74,421.21
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,527.77,393.93
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,469.85,352.59
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,590.38,442.8
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,716.47,532.88
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,657.55,489.38
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,574.85,430.53
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,679.22,510.01
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,782.59,585.6
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,603.87,458.32
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,426.36,327.41
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,337.91,262.57
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,270.76,211.39
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,258.8,203.54
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,246.26,194.86
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,216.08,171.72
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,185.65,147.93
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,151.96,120.86
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,117.89,92.8
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,73.7,55.74
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,40.66,27.51
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,21.85,10.44
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,5.97,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.12,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,19.25,8.72
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,32.96,22.69
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,48.39,36.79
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,63.76,50.64
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,79.22,64.18
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,94.43,77.17
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,106.63,87.33
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,116.38,95.21
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,126.5,103.07
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,136.25,110.48
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,145.79,117.83
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,154.88,124.73
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,120.78,96.01
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,91.77,71.59
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,121.97,74.4
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,181.36,107.61
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,227.97,141.17
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,282.82,185.72
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,334.79,238.18
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,372.07,275.42
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,411.26,301.71
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,492.06,361.89
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,522.46,387.21
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,543.81,403.48
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,566.22,419.91
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,579.58,429.15
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,668.66,496.54
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,763.61,567.22
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,803.42,594.78
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,841.47,620.65
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,872.02,641.42
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,899.69,660.35
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,921.09,674.72
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,939.2,687.04
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,951.11,696.94
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,959.53,704.77
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,915.23,676.91
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,850.08,632.59
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,779.07,583.23
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,685.7,517.73
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,767.54,579.99
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,832.55,627.89
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,690.47,528.17
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,538.89,418.17
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,385.47,303.18
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,236.94,186.53
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,419.5,335.33
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,571.95,453.11
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,499.13,397.06
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,428.29,342.08
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,338.13,270.32
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,236.09,186.58
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,148.27,105.86
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,31.6,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,16.09,6.61
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,27.93,18.37
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,43.47,32.4
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,58.81,46.12
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,74.41,59.81
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,89.9,73.11
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,91.61,74.26
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,92.95,75.02
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,121.25,98.7
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,148.58,121.1
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,158.96,129.29
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,176.4,143.3
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,186.12,150.56
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,195.52,157.52
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,189.18,139.59
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,223.8,154.88
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,277.74,198.2
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,312.42,228.47
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,345.64,255.0
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,379.57,282.14
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,416.07,310.78
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,454.94,341.08
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,475.14,357.28
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,497.67,374.43
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,522.73,393.33
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,547.74,411.93
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,575.04,432.12
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,604.05,453.33
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,579.27,434.98
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,552.85,415.34
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,575.69,432.66
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,598.66,449.79
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,548.92,413.46
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,478.43,362.06
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,541.85,410.2
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,589.79,446.23
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,620.58,469.4
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,671.69,506.48
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,679.38,513.11
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,684.94,518.63
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,656.07,499.15
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,625.38,478.54
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,588.61,454.04
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,550.37,428.16
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,514.6,402.85
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,477.99,376.51
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,525.22,416.13
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,586.69,463.07
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,520.34,412.93
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,455.3,363.01
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,363.97,290.95
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,277.85,219.66
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,152.31,110.17
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.83,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.95,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,22.7,11.98
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.48,24.05
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.69,32.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.73,40.82
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,60.57,47.73
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,66.1,52.42
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,78.52,62.93
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,100.04,81.01
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,120.54,97.88
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,140.67,114.16
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,139.48,112.5
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,137.91,110.61
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,160.37,128.48
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,182.3,145.6
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,203.07,154.25
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,210.98,159.2
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,224.77,168.95
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,238.76,178.92
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,246.79,184.81
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,240.07,179.6
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,329.91,243.31
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,443.08,322.14
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,486.23,351.96
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,534.2,385.37
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,601.89,433.58
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,685.8,492.24
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,728.67,522.69
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,769.7,551.97
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,804.23,575.56
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,835.79,597.04
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,865.31,617.28
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,903.79,643.23
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,926.26,659.03
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,945.45,673.08
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,958.42,683.38
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,967.91,691.7
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,970.93,696.1
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,970.43,698.47
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,962.41,696.21
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,951.01,691.98
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,930.2,681.09
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,913.71,673.1
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,878.98,653.09
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,841.82,631.38
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,642.13,494.8
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,440.15,344.9
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,378.21,300.87
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,336.58,269.98
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,288.86,232.96
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,241.46,194.99
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,188.24,150.87
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,135.42,105.92
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,79.95,56.04
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,9.89,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.12,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.56,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.12,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,17.75,8.27
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,30.23,20.34
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,46.43,34.96
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,62.41,49.29
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,77.99,63.04
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,93.47,76.45
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,56.91,44.45
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,14.02,6.72
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,46.81,35.32
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,79.28,63.08
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,93.26,74.76
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,107.05,86.2
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,109.61,88.08
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,112.1,89.94
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,143.86,111.04
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,176.01,135.97
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,234.11,175.45
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,313.37,231.42
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,351.65,258.98
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,389.66,287.92
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,440.41,327.47
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,495.1,369.35
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,509.8,381.53
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,507.0,379.54
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,545.93,407.87
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,587.06,437.11
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,624.43,464.52
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,663.2,492.7
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,703.6,520.17
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,741.52,545.54
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,724.26,533.22
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,709.21,522.49
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,851.75,627.03
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,965.53,703.74
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,980.6,713.16
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,992.21,721.52
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,883.47,650.87
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,720.57,536.37
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,867.96,645.76
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,991.15,727.85
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,971.87,715.82
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,949.39,703.28
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,919.14,685.85
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,892.82,671.0
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,849.16,643.4
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,803.74,614.26
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,745.24,575.46
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,686.15,535.11
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,614.07,483.68
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,543.01,430.75
