Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,445.51,356.21
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,350.28,279.2
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,236.98,178.36
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,109.78,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,37.72,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,10.92,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,22.41,12.53
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,33.25,23.51
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,40.68,30.59
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,47.96,37.31
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,52.48,41.36
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,56.9,45.16
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,59.95,47.63
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,62.9,49.95
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,70.98,56.58
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,73.15,57.98
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,74.36,58.7
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,75.48,59.35
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,74.89,58.43
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,85.26,66.76
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,124.73,71.88
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,178.47,101.33
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,231.95,140.57
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,286.85,186.0
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,342.31,234.56
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,397.87,283.52
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,452.51,330.68
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,506.62,376.29
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,558.55,419.68
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,609.4,461.15
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,657.55,499.67
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,704.02,536.2
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,748.61,570.44
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,791.2,602.11
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,827.85,627.1
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,861.66,650.0
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,892.77,671.69
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,920.88,691.32
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,940.52,705.2
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,956.62,716.82
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,970.04,727.42
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,980.0,735.81
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,801.9,610.65
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,562.89,430.88
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,363.48,282.66
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,170.81,131.54
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,93.27,70.19
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,21.53,12.01
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,363.03,293.93
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,675.53,535.46
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,705.85,560.41
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,738.51,586.81
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,671.37,540.59
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,612.72,499.82
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,554.17,456.32
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,495.91,410.76
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,404.48,335.61
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,318.11,260.97
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,224.18,173.24
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,113.86,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,38.83,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.83,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.48,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.61,14.98
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,35.88,26.61
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,43.23,33.82
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,50.44,40.64
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,55.26,45.05
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,59.95,49.19
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,63.25,51.95
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,66.43,54.54
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,69.6,57.06
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,79.5,65.53
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,80.81,66.32
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,82.02,67.03
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,83.91,68.34
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,85.6,69.48
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,126.36,75.76
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,180.4,107.07
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,250.2,169.63
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,310.13,226.65
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,343.67,249.38
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,409.11,300.44
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,464.07,348.45
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,518.97,395.22
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,572.17,440.05
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,624.58,483.03
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,674.94,522.59
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,724.08,560.15
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,769.79,595.35
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,813.57,628.3
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,854.39,655.95
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,892.77,681.69
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,925.5,704.39
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,955.17,725.0
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,980.24,742.5
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,1001.93,757.81
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,1017.27,768.95
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,1028.99,777.85
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,1033.63,782.16
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,1034.61,784.24
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,1029.4,781.93
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,1033.35,786.07
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,1013.24,774.34
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,989.81,760.61
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,959.72,742.51
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,926.75,722.32
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,886.99,695.77
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,839.27,663.21
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,781.53,622.51
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,723.02,580.16
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,645.06,522.08
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,568.31,462.72
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,471.6,386.93
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,379.06,310.38
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,259.65,203.35
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,131.15,4.95
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,46.13,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,7.26,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.2,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,25.82,16.07
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.24,28.54
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,47.39,37.32
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,56.37,45.69
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,64.07,52.67
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,69.14,57.08
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,72.71,60.01
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,76.14,62.74
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,77.93,63.84
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,79.62,64.84
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,80.73,65.58
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,81.73,66.22
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,107.02,87.71
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,132.49,108.96
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,171.68,119.55
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,218.79,149.04
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,238.95,155.96
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,293.19,194.27
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,347.95,241.43
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,402.99,288.26
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,456.89,332.45
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,510.35,374.31
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,562.07,415.21
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,612.83,454.08
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,661.05,489.7
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,707.71,523.18
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,751.46,554.89
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,793.28,584.61
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,831.01,609.45
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,866.18,632.56
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,896.86,653.09
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,924.54,671.77
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,947.25,688.28
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,966.63,702.85
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,979.72,712.69
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,989.28,720.52
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,991.46,723.83
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,1003.27,733.57
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,996.4,731.38
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,986.06,727.31
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,964.47,716.03
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,939.74,702.75
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,915.26,688.19
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,881.81,667.54
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,832.68,636.69
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,782.05,604.27
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,724.07,564.7
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,665.49,523.6
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,587.4,467.2
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,505.37,405.59
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,416.35,336.77
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,332.29,267.45
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,181.28,139.27
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,23.7,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,9.39,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.46,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.98,0.6
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.86,3.25
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,12.75,5.87
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,15.65,8.45
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,23.1,15.1
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,30.58,21.7
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,53.06,41.42
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,75.47,60.74
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,80.72,65.05
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,85.93,69.33
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,117.47,95.97
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,147.73,121.07
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,178.99,140.11
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,211.31,164.85
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,229.33,178.11
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,247.89,191.82
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,268.18,206.86
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,303.77,233.7
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,303.82,233.28
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,302.39,231.76
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,342.06,261.57
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,384.62,293.11
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,412.14,312.86
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,441.33,333.78
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,460.52,348.08
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,480.29,362.86
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,421.88,320.29
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,358.16,273.18
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,269.32,206.7
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,187.9,144.26
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,258.62,199.58
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,349.15,268.39
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,392.33,301.13
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,437.54,335.23
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,313.64,242.18
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,176.31,136.0
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,332.38,260.23
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,506.23,390.62
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,532.05,410.69
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,578.4,446.34
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,553.03,428.98
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,525.99,410.92
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,287.4,230.0
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,58.88,43.38
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,50.94,37.28
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,43.02,30.82
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,35.53,24.55
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,28.06,18.19
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,21.01,12.15
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,13.98,6.06
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,8.62,1.28
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.28,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.71,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,14.31,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,25.8,15.77
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,37.48,27.19
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,45.55,34.87
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,55.37,43.89
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,44.12,33.95
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,42.19,32.2
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,64.47,51.91
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,85.2,69.98
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,94.26,77.48
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,103.25,84.82
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,119.38,98.2
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,135.26,111.18
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,165.64,136.18
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,194.9,159.78
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,186.48,145.22
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,176.31,136.86
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,174.15,134.65
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,171.56,132.18
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,160.46,123.32
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,148.74,114.01
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,186.65,143.36
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,225.11,172.53
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,207.88,159.05
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,189.85,145.11
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,183.55,140.0
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,177.02,134.7
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,243.48,185.64
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,311.59,236.45
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,318.19,240.68
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,320.47,242.08
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,371.09,279.88
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,424.36,318.84
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,422.18,317.38
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,419.47,315.96
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,438.7,330.88
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,458.54,346.11
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,398.24,302.4
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,335.91,256.67
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,313.08,240.98
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,289.57,224.31
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,252.37,196.52
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,235.43,184.12
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,177.63,139.09
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,120.3,93.35
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,99.5,76.84
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,78.66,59.99
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,390.38,320.75
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,635.87,509.66
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,552.64,445.63
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,480.33,390.45
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,393.3,321.16
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,310.98,252.13
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,208.51,162.41
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,83.08,26.11
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,28.15,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.54,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,28.32,18.15
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,42.82,32.16
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.68,42.42
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.78,52.67
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,47.13,36.87
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,28.89,20.4
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,55.12,43.8
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,80.05,65.7
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,79.77,65.06
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,79.34,64.32
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,74.43,59.81
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,69.03,54.92
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,75.77,60.48
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,82.27,65.76
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,75.45,57.01
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,68.38,51.08
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,109.85,84.7
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,150.49,117.12
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,156.11,121.34
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,161.93,125.85
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,166.97,129.78
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,172.16,133.85
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,178.82,139.1
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,185.6,144.44
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,189.05,146.88
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,192.46,149.31
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,239.9,186.44
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,288.52,223.94
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,282.2,219.06
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,275.52,214.1
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,304.49,236.73
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,347.55,269.86
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,312.27,243.05
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,289.29,225.77
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,268.93,210.37
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,248.08,194.47
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,258.47,203.17
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,269.39,212.23
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,197.61,155.58
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,126.47,98.41
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,153.56,120.97
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,182.45,144.8
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,178.6,142.42
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,174.99,140.31
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,125.79,100.12
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,77.66,60.12
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,66.46,51.03
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,55.53,41.99
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,256.46,216.68
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,436.01,363.4
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,334.49,278.65
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,255.08,210.41
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,172.16,136.03
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,80.34,31.05
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,26.86,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,23.34,14.1
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,37.03,27.1
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,52.41,41.31
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,67.67,55.26
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,83.19,69.07
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,95.43,79.68
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,109.52,91.68
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,120.29,100.57
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,100.93,83.21
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,79.35,64.05
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,127.71,105.57
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,172.59,143.3
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,187.09,154.71
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,186.35,153.38
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,204.07,159.81
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,205.87,160.81
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,209.82,163.35
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,213.42,165.7
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,206.25,159.97
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,198.33,153.7
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,261.01,202.26
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,333.37,257.42
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,303.61,234.55
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,273.82,211.74
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,264.06,204.31
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,253.73,196.37
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,194.26,150.12
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,132.85,101.72
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,264.74,205.69
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,400.6,308.61
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,376.32,290.32
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,350.25,271.3
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,384.92,298.33
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,421.23,326.17
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,347.81,270.64
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,256.42,200.43
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,227.25,178.16
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,197.64,155.1
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,183.21,143.91
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,168.63,132.51
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,135.07,105.72
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,101.66,78.71
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,92.39,71.39
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,83.1,63.95
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,95.03,74.11
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,108.54,85.58
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,93.56,73.52
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,78.45,61.18
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,64.23,49.26
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,49.83,36.99
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,37.23,26.08
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,25.6,15.91
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,16.07,7.44
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.57,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.41,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.11,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.8,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.61,15.96
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.47,25.54
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,41.97,31.69
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,48.33,37.52
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,72.19,58.59
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,98.65,81.53
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,98.45,80.93
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,101.07,82.77
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,117.1,96.04
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,132.93,108.92
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,162.61,133.2
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,178.37,145.5
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,182.79,148.42
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,186.91,151.11
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,224.24,170.48
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,254.39,189.75
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,288.57,212.41
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,329.52,241.03
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,354.2,259.4
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,396.56,291.53
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,406.02,301.65
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,393.75,294.45
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,454.95,339.77
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,536.99,399.97
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,607.85,453.73
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,697.09,520.82
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,611.96,456.85
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,478.2,355.44
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,569.06,423.44
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,670.54,496.21
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,716.35,529.2
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,773.58,569.97
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,740.49,546.94
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,713.94,528.56
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,727.89,539.86
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,740.32,549.88
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,756.44,563.84
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,790.18,589.51
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,532.57,406.62
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,230.81,177.31
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,119.93,91.45
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,18.22,9.28
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,85.45,64.37
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,163.47,127.27
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,87.45,66.26
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,20.64,11.5
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,18.15,9.53
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,15.65,7.51
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,12.76,5.09
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.86,2.65
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,7.39,0.56
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.92,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.87,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.82,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.43,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,6.4,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,12.37,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,26.98,17.17
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,41.04,30.41
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,56.84,44.91
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,72.38,59.01
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,87.67,72.5
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,102.7,85.47
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,115.19,96.13
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,130.28,108.92
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,144.63,120.67
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,158.4,131.78
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,170.11,141.0
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,170.66,140.73
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,173.99,142.85
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,177.16,144.84
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,157.7,103.45
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,182.59,106.49
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,261.75,180.35
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,321.19,238.83
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,340.08,246.39
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,406.46,295.46
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,437.43,328.04
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,447.49,339.64
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,503.17,382.34
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,561.86,427.37
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,580.75,441.02
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,589.59,446.76
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,548.21,415.87
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,492.18,373.49
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,619.65,470.66
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,756.77,571.71
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,511.54,392.54
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,221.8,169.61
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,612.13,475.77
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,963.95,725.55
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,853.98,644.89
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,715.05,541.84
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,594.89,455.16
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,469.21,361.31
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,741.22,570.59
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,958.88,726.61
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,932.52,707.69
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,903.16,688.94
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,475.3,380.11
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,29.8,19.04
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,286.52,235.03
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,529.35,426.14
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,477.26,385.28
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,426.3,346.33
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,375.91,307.51
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,325.59,267.46
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,264.4,217.46
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,204.47,166.69
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,122.45,95.73
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,51.19,24.91
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,17.27,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.29,1.11
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.1,18.44
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.72,29.66
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,48.1,37.58
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,58.42,47.01
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,70.47,57.76
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,83.76,69.37
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,89.59,74.18
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,95.24,78.73
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,98.3,80.97
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,101.25,83.08
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,143.62,119.2
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,184.66,153.59
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,169.74,140.21
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,177.33,145.97
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,189.05,148.19
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,201.0,157.15
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,227.52,176.8
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,268.4,207.64
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,317.69,244.11
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,362.56,277.6
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,407.69,311.14
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,450.3,343.16
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,406.58,311.74
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,344.03,264.59
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,444.26,340.78
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,557.96,424.81
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,626.47,475.94
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,702.84,532.36
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,451.92,348.95
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,159.87,122.07
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,549.02,431.37
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,920.54,694.03
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,941.62,704.95
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,959.33,716.9
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,973.14,726.35
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,983.53,733.67
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,999.3,744.7
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,998.72,744.98
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,869.96,659.62
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,701.12,538.67
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,833.83,640.53
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,939.98,713.97
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,772.24,597.84
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,589.42,463.87
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,515.3,409.98
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,421.1,338.82
