Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,383.3,311.1
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,345.09,282.05
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,475.16,387.04
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,561.43,450.92
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,473.49,382.02
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,389.13,314.15
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,280.19,221.85
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,174.66,103.1
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,61.74,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,8.54,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.35,1.88
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,26.44,16.96
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,36.29,26.42
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,42.79,32.58
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,49.15,38.41
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,53.25,42.03
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,57.27,45.44
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,60.29,47.78
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,63.19,49.95
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,70.89,56.22
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,72.65,57.29
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,73.85,57.99
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,74.95,58.61
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,75.53,58.8
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,76.02,58.92
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,137.89,78.36
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,190.55,109.94
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,244.16,150.58
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,298.73,195.83
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,352.99,242.62
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,407.52,289.51
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,460.85,334.02
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,513.88,376.9
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,565.47,418.07
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,616.16,457.26
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,664.43,492.92
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,711.36,526.52
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,755.36,558.23
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,797.48,587.46
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,836.61,611.95
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,873.38,634.65
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,905.48,655.4
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,934.61,674.23
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,877.97,637.56
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,786.27,572.6
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,909.92,662.3
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,1005.4,723.67
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,1010.46,726.93
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,1011.97,729.15
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,1007.45,729.17
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,999.52,727.22
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,983.56,718.86
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,976.53,716.47
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,950.2,700.24
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,921.07,682.35
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,881.72,658.23
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,840.26,632.43
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,787.27,598.81
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,739.36,567.82
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,672.3,522.4
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,606.02,475.52
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,519.14,411.74
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,435.78,346.73
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,324.03,254.55
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,213.58,131.53
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,77.92,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,8.96,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.38,2.43
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.84,17.05
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,36.25,25.97
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,43.16,32.39
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,49.91,38.46
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,54.34,42.3
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,58.64,45.89
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,61.59,48.21
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,64.43,50.38
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,72.93,57.36
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,75.28,59.01
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,76.35,59.58
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,77.33,60.09
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,77.5,59.8
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,78.18,59.96
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,140.21,79.2
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,192.91,110.61
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,246.19,150.54
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,300.23,194.77
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,353.74,240.3
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,407.53,286.02
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,460.6,329.86
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,513.35,372.23
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,563.91,412.55
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,613.57,451.14
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,660.96,486.46
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,706.98,519.88
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,750.42,551.15
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,792.03,580.31
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,828.51,604.69
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,862.36,627.29
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,892.13,646.32
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,918.93,663.38
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,940.34,677.46
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,958.44,689.55
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,971.77,698.17
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,981.69,704.75
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,997.16,714.99
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,995.97,714.74
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,953.37,689.8
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,898.91,657.26
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,878.44,646.03
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,854.87,632.39
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,871.11,644.8
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,881.28,652.88
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,837.46,625.13
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,791.95,596.34
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,736.42,560.64
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,680.21,523.46
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,608.7,473.87
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,538.15,422.97
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,446.39,354.53
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,366.03,291.06
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,265.35,206.94
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,165.46,103.44
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,55.8,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,8.96,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,16.95,3.19
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,31.67,20.99
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,45.36,33.7
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,59.53,46.58
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,73.34,58.91
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,82.08,66.46
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,90.59,73.59
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,107.88,88.07
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,129.56,106.0
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,142.59,116.12
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,162.58,131.83
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,165.87,133.82
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,165.48,132.83
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,128.98,102.29
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,98.96,77.16
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,145.29,86.87
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,193.76,116.17
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,242.36,152.28
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,299.53,198.12
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,352.28,248.94
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,390.36,284.88
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,431.7,313.33
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,499.27,363.47
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,547.66,401.82
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,595.51,438.85
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,641.52,473.66
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,686.62,506.99
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,728.53,537.38
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,768.82,566.07
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,803.55,590.68
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,835.65,612.83
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,864.38,631.98
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,890.27,649.25
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,909.53,662.23
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,925.49,673.18
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,936.22,680.44
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,952.33,691.33
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,954.24,693.51
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,952.82,693.83
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,943.54,688.73
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,931.07,681.75
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,609.61,460.51
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,215.19,162.85
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,537.31,415.9
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,826.18,622.11
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,784.76,592.21
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,741.54,563.88
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,676.17,520.04
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,620.81,482.34
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,555.54,436.3
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,491.49,389.34
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,410.25,326.59
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,332.95,264.04
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,241.4,187.43
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,149.93,95.58
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,47.7,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,9.39,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.02,3.67
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.14,18.82
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,41.02,29.84
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,50.02,38.04
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,58.81,45.85
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,65.46,51.58
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,73.34,58.19
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,77.38,61.5
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,81.22,64.57
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,84.0,66.57
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,86.58,68.37
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,87.57,68.82
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,88.44,69.18
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,88.2,68.63
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,89.84,69.67
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,146.09,86.41
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,194.82,115.73
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,244.07,152.51
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,294.77,193.7
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,345.52,236.59
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,396.9,279.9
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,447.64,321.41
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,498.27,361.61
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,547.05,400.15
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,595.24,437.23
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,641.46,471.89
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,686.44,504.82
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,665.46,487.37
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,616.94,449.77
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,727.69,532.23
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,838.53,611.67
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,799.77,581.2
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,732.41,531.63
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,840.84,610.34
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,932.9,673.08
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,803.05,583.33
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,624.9,457.13
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,807.84,589.77
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,961.23,692.23
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,953.05,687.39
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,941.67,682.43
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,922.49,671.24
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,900.4,658.31
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,869.38,639.56
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,835.92,619.18
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,794.85,593.5
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,751.94,566.24
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,695.79,530.28
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,631.45,487.44
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,567.79,443.49
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,505.22,398.38
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,422.55,335.24
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,343.82,272.03
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,252.39,196.06
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,162.53,106.58
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,52.79,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,9.82,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,17.92,4.67
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.95,18.89
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,38.74,28.15
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,45.56,34.5
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,52.23,40.49
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,55.84,43.51
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,59.4,46.34
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,62.33,48.64
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,65.15,50.78
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,72.62,56.84
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,73.95,57.61
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,75.43,58.53
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,76.78,59.34
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,77.27,59.44
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,80.45,61.77
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,153.34,92.73
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,225.8,146.11
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,247.36,155.83
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,300.89,194.11
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,354.93,239.87
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,409.19,285.7
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,456.49,327.2
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,496.66,359.52
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,541.37,392.78
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,587.14,426.05
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,645.03,470.04
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,711.6,520.41
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,755.15,551.08
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,796.79,579.42
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,834.02,602.79
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,868.65,624.34
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,900.03,644.98
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,928.48,663.79
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,951.97,679.54
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,972.18,693.36
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,986.66,704.45
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,997.67,713.59
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,1003.7,718.38
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,1006.24,721.2
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,1000.74,717.73
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,991.83,712.32
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,989.23,711.02
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,971.05,699.9
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,944.38,686.54
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,914.95,671.35
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,876.82,650.21
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,836.57,627.24
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,790.27,597.66
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,737.91,563.13
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,672.96,518.19
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,608.62,472.05
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,525.21,411.42
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,445.0,349.73
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,340.23,265.08
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,240.77,163.52
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,88.35,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.28,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.46,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,5.74,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,9.03,2.22
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,12.74,5.6
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,16.46,8.95
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,21.02,12.96
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,25.58,16.92
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,16.08,8.51
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,6.59,0.13
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,60.16,46.66
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,109.92,88.79
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,147.95,120.17
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,186.34,151.27
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,191.37,154.62
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,207.87,167.38
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,208.92,156.46
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,221.92,169.39
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,198.39,150.85
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,171.78,130.09
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,209.43,158.98
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,247.76,188.06
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,266.58,201.78
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,285.97,215.9
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,261.18,197.18
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,234.75,177.2
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,370.71,280.09
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,521.78,390.55
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,496.57,371.26
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,462.39,345.92
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,549.12,410.56
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,645.69,480.42
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,541.17,405.23
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,422.13,317.92
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,316.26,240.06
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,197.41,149.82
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,296.45,226.45
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,391.07,297.64
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,318.46,243.21
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,228.47,174.87
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,224.88,173.05
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,221.39,171.1
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,198.73,153.76
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,175.84,136.11
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,185.87,144.74
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,196.74,154.01
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,237.34,187.65
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,260.44,207.35
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,232.95,186.42
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,205.01,164.84
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,176.24,141.73
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,147.11,117.82
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,114.92,90.86
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,82.37,63.1
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,46.59,32.49
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,18.23,7.45
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,9.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,9.39,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,17.77,5.2
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,31.14,20.68
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,43.34,32.0
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,57.46,44.8
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,71.15,57.03
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,84.64,68.71
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,97.64,79.71
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,111.02,90.81
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,123.84,101.22
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,135.6,110.57
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,146.82,119.35
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,170.82,138.59
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,185.66,150.01
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,194.49,156.43
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,190.17,152.17
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,216.88,154.35
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,238.99,164.71
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,291.93,206.53
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,328.29,236.63
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,349.65,257.22
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,358.39,266.96
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,330.64,247.09
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,295.89,221.5
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,302.39,226.47
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,308.8,231.21
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,327.68,244.7
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,347.42,258.69
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,486.44,361.58
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,641.34,471.74
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,614.54,451.36
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,574.33,422.44
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,652.68,479.67
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,727.01,532.63
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,729.98,534.5
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,730.64,535.37
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,715.46,525.15
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,697.74,513.3
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,844.63,621.08
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,971.03,706.39
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,803.37,595.09
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,591.0,444.41
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,779.49,585.85
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,919.5,682.53
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,772.19,584.07
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,609.05,468.53
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,638.91,493.85
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,642.77,499.56
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,597.83,468.61
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,551.96,436.54
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,500.33,398.3
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,448.6,358.76
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,381.52,306.24
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,316.78,253.4
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,239.96,188.47
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,167.31,116.53
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,53.7,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,10.24,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.61,5.96
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.52,18.38
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,38.32,27.44
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,47.23,35.58
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,54.15,41.81
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,58.34,45.4
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,62.43,48.76
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,65.51,51.16
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,68.45,53.39
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,70.13,54.5
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,71.7,55.52
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,79.88,62.07
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,80.96,62.63
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,81.82,63.03
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,86.64,66.71
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,135.13,75.51
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,185.42,106.33
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,237.0,145.29
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,296.78,193.7
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,349.27,245.54
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,388.27,282.68
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,427.27,311.82
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,469.3,342.93
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,518.01,379.53
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,595.56,437.9
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,585.4,428.91
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,547.08,398.26
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,584.04,424.87
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,625.25,453.59
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,644.9,467.15
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,663.33,479.98
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,525.9,384.54
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,371.61,273.72
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,580.81,428.02
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,788.18,571.07
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,722.86,524.74
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,667.52,486.46
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,827.46,602.55
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,967.67,695.92
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,960.25,691.0
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,949.54,685.77
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,938.03,680.19
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,916.64,668.31
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,887.57,652.21
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,856.04,634.41
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,812.45,607.08
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,767.21,578.3
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,712.33,542.85
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,656.74,505.95
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,579.01,450.85
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,512.6,402.29
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,431.2,341.55
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,353.66,280.26
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,259.6,202.76
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,172.63,121.07
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,54.93,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,10.24,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.53,6.09
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.24,19.81
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,41.75,30.4
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,50.37,38.22
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,58.8,45.66
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,65.77,51.62
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,70.32,55.33
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,73.39,57.68
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,76.33,59.85
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,78.31,61.18
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,80.17,62.39
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,81.44,63.24
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,82.57,63.97
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,82.57,63.65
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,95.62,74.11
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,143.06,82.61
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,192.41,112.9
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,265.92,178.69
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,325.02,233.12
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,361.41,260.39
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,401.04,290.36
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,427.07,310.8
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,450.14,328.3
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,507.12,370.58
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,596.1,436.74
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,642.17,470.96
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,687.08,503.81
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,728.93,533.41
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,769.1,561.06
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,804.64,583.06
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,837.74,603.3
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,868.24,622.38
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,895.98,639.59
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,918.54,654.12
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,937.99,666.79
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,951.86,675.38
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,962.43,682.03
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,827.55,595.18
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,652.85,473.89
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,822.29,598.42
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,967.45,694.67
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,804.42,589.02
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,622.53,462.69
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,764.22,569.77
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,877.13,647.3
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,845.31,627.06
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,805.89,603.1
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,754.57,570.59
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,702.42,536.69
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,638.92,493.03
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,575.97,448.11
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,494.75,388.77
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,416.51,328.57
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,317.51,248.14
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,223.17,159.48
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,80.04,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,10.24,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.63,6.37
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.56,18.44
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,40.13,29.05
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,46.82,35.19
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,53.36,40.97
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,57.95,44.88
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,62.4,48.53
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,93.68,74.87
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,132.04,106.39
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,146.24,117.29
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,159.79,127.53
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,172.81,137.19
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,185.27,146.25
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,196.52,154.33
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,209.33,163.56
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,223.99,158.56
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,257.98,179.35
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,252.43,164.34
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,295.95,189.93
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,346.41,231.89
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,397.13,273.91
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,447.44,314.94
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,497.47,354.75
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,545.27,391.98
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,592.29,427.65
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,599.73,431.77
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,591.78,423.47
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,673.95,483.94
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,762.39,547.4
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,795.85,568.89
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,826.62,589.05
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,867.24,614.7
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,894.39,631.64
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,815.83,579.58
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,706.92,504.22
