Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,582.87,421.81
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,449.8,329.38
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,564.95,414.05
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,683.39,496.36
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,704.84,511.62
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,724.09,526.47
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,636.15,466.28
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,525.25,389.93
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,325.17,246.41
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,101.48,74.81
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,52.66,36.86
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.28,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,10.67,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.3,6.91
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.34,20.67
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,43.13,31.47
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,52.04,39.59
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,60.73,47.34
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,67.33,52.96
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,73.72,58.25
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,79.26,62.67
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,83.0,65.49
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,84.67,66.52
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,86.23,67.45
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,129.53,102.95
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,186.27,148.45
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,129.52,101.71
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,92.83,71.42
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,139.41,80.21
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,195.85,116.23
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,240.43,148.73
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,288.36,187.18
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,339.59,230.49
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,395.92,277.45
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,445.59,318.3
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,495.13,357.98
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,543.07,395.99
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,590.32,432.45
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,635.38,466.44
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,679.38,498.84
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,636.31,465.38
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,554.01,403.02
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,692.96,506.69
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,832.97,606.56
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,862.23,624.39
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,888.67,641.29
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,910.3,655.55
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,928.82,667.91
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,941.25,676.48
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,950.37,683.12
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,953.18,685.89
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,952.64,686.72
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,899.55,653.24
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,826.0,604.2
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,770.03,567.24
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,690.83,514.08
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,581.59,438.09
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,451.58,344.65
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,421.01,324.0
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,389.42,301.71
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,353.96,276.56
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,317.86,250.35
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,416.83,329.79
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,506.48,397.66
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,428.08,337.36
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,353.38,278.18
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,261.96,203.49
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,159.77,114.45
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,74.92,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,10.67,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,19.65,7.24
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,33.22,22.17
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,45.82,33.64
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,56.38,43.16
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,66.63,52.2
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,73.4,58.03
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,79.96,63.54
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,85.15,67.63
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,90.14,71.47
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,92.2,72.8
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,93.14,73.17
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,94.45,73.86
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,95.59,74.41
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,93.85,72.6
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,97.08,74.9
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,142.72,83.21
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,190.47,112.46
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,240.28,148.29
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,293.51,189.84
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,352.24,241.78
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,411.1,290.23
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,441.76,312.38
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,494.49,351.77
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,542.93,389.44
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,590.64,425.61
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,573.73,413.46
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,527.79,379.01
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,642.67,464.09
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,763.91,551.22
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,799.97,574.57
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,833.72,597.26
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,864.11,617.26
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,891.77,635.55
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,914.71,650.92
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,934.57,664.47
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,948.89,674.67
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,959.93,682.99
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,747.63,543.75
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,452.08,332.85
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,742.01,546.35
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,966.9,694.81
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,700.58,517.07
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,371.66,278.48
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,432.42,327.65
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,469.37,357.62
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,625.82,475.71
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,739.38,558.11
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,717.87,543.83
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,693.02,528.09
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,624.13,480.92
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,556.1,432.87
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,475.18,373.26
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,392.35,309.28
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,296.0,231.11
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,207.52,150.86
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,100.47,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.27,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,8.22,0.0
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,16.89,8.5
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,25.59,16.33
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,36.81,26.29
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,47.88,36.04
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,59.4,46.03
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,70.83,55.79
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,83.26,66.28
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,95.59,76.54
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,109.95,88.23
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,124.14,99.62
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,151.21,121.76
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,177.45,142.96
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,180.57,144.78
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,191.78,153.22
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,213.11,149.67
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,233.5,156.61
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,283.8,201.88
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,316.52,233.68
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,347.67,254.45
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,404.0,295.69
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,329.14,244.77
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,252.03,188.9
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,203.22,152.17
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,151.86,112.97
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,211.85,158.93
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,272.85,204.91
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,411.35,308.98
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,559.05,416.61
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,460.36,344.32
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,342.52,256.77
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,528.32,397.78
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,728.53,542.51
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,735.65,546.99
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,740.67,551.1
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,861.74,643.16
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,957.66,711.83
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,784.13,589.82
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,562.54,424.99
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,699.71,530.71
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,836.8,631.49
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,651.14,496.86
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,467.52,359.29
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,272.47,212.48
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,95.82,71.88
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,105.6,80.17
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,116.62,89.32
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,102.21,78.14
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,87.69,66.72
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,73.56,55.3
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,59.27,43.57
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,45.88,32.41
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,33.07,21.61
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,22.7,12.76
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,12.35,3.73
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.16,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,10.24,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.66,6.83
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.21,18.12
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,39.2,28.24
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,52.54,40.21
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,68.6,54.36
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,80.73,64.76
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,92.46,74.58
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,79.0,62.82
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,68.23,53.4
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,70.53,55.17
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,72.66,56.78
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,96.24,76.51
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,119.58,95.75
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,139.06,111.36
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,160.74,128.54
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,217.12,153.05
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,258.67,181.9
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,293.42,207.08
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,329.64,234.96
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,360.24,261.94
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,384.13,282.85
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,414.58,306.54
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,445.64,330.33
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,480.72,356.72
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,517.76,384.28
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,541.36,401.08
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,564.19,417.04
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,545.77,403.63
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,519.0,384.08
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,520.8,385.69
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,512.92,380.33
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,551.12,408.22
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,582.04,430.67
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,575.63,426.6
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,567.59,421.63
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,469.74,351.78
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,384.21,289.29
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,326.41,247.2
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,250.03,190.1
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,221.19,168.9
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,191.99,146.99
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,192.96,148.2
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,194.26,149.61
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,195.97,151.84
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,198.05,154.41
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,166.67,129.79
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,135.2,104.83
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,118.99,92.11
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,102.7,79.13
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,86.06,65.73
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,69.16,51.9
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,53.67,39.1
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,37.82,25.77
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,25.61,15.31
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.0,5.15
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.99,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,10.24,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.7,7.75
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,28.43,18.53
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,36.98,26.56
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,42.68,31.85
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,48.28,36.86
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,52.41,40.42
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,56.43,43.76
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,58.78,45.57
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,66.66,52.08
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,68.57,53.4
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,70.37,54.62
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,71.64,55.39
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,72.8,56.06
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,73.44,56.2
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,90.77,70.15
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,141.39,78.35
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,193.51,110.37
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,245.86,150.09
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,299.07,194.0
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,352.02,239.46
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,405.11,284.98
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,456.82,328.15
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,507.88,369.59
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,557.69,409.75
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,606.54,448.16
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,652.31,482.63
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,696.44,515.01
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,739.08,546.68
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,780.0,576.38
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,816.67,601.79
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,850.92,625.58
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,882.11,646.8
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,910.5,666.18
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,836.42,614.4
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,715.32,525.39
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,867.48,638.56
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,982.97,717.73
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,990.56,722.91
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,994.72,726.83
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,991.6,726.94
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,997.87,733.43
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,984.4,725.53
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,967.72,715.78
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,943.06,701.82
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,915.62,685.98
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,882.02,664.53
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,846.09,641.33
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,802.43,613.64
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,752.45,580.83
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,693.84,540.76
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,635.27,499.17
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,555.75,441.02
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,478.91,381.75
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,377.09,299.21
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,282.68,212.96
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,140.53,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,10.67,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.63,8.55
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,29.35,19.5
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,37.9,27.6
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,43.99,33.28
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,49.97,38.66
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,53.32,41.47
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,56.63,44.11
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,59.35,46.34
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,67.65,53.37
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,69.19,54.39
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,70.68,55.35
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,71.96,56.25
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,73.13,57.06
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,83.75,65.75
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,90.01,70.69
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,141.46,79.24
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,194.37,112.32
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,247.13,153.1
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,300.82,198.37
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,354.84,245.72
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,409.04,293.18
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,462.35,338.58
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,515.37,382.49
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,566.87,424.75
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,617.51,465.18
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,666.03,502.18
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,713.31,537.23
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,758.21,570.53
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,801.36,601.08
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,841.65,628.26
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,879.66,653.7
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,913.05,675.56
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,943.54,695.36
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,969.5,712.46
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,992.2,727.44
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,1009.24,738.8
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,1022.81,748.03
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,1031.21,754.05
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,1036.03,757.93
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,1033.34,757.13
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,1027.13,754.27
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,1015.9,748.31
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,1001.36,740.37
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,978.12,727.23
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,952.01,712.21
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,918.01,690.97
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,892.47,675.34
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,845.73,645.64
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,797.55,614.38
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,736.41,573.31
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,675.18,530.55
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,597.42,474.25
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,528.76,421.56
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,427.01,340.11
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,332.58,254.23
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,163.91,11.69
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,9.82,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.94,7.62
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,26.48,17.35
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,33.94,24.48
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,38.64,28.96
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,43.31,33.23
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,50.71,39.69
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,54.22,42.55
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,56.73,44.54
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,59.19,46.43
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,61.08,47.7
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,62.89,48.87
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,73.23,57.42
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,74.84,58.46
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,76.22,59.32
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,82.96,64.69
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,135.33,73.11
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,189.16,105.98
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,243.82,147.53
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,299.14,193.12
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,354.11,240.19
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,409.25,287.34
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,463.41,332.4
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,517.16,375.91
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,568.92,417.53
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,619.69,457.35
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,668.07,494.51
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,714.95,529.79
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,759.1,562.1
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,801.34,591.53
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,841.0,616.91
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,878.27,640.52
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,910.36,661.4
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,939.44,680.33
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,964.01,696.38
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,985.27,710.4
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,1001.23,720.54
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,1013.69,728.6
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,1020.62,733.95
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,1024.01,737.29
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,1020.81,735.99
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,1014.13,732.7
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,1000.95,725.46
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,984.54,716.33
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,961.02,702.74
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,934.71,687.41
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,910.72,673.58
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,873.12,650.57
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,825.28,620.42
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,776.11,588.7
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,715.44,548.51
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,654.76,506.76
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,582.89,456.51
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,508.24,400.9
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,407.15,320.78
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,313.4,237.23
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,155.37,21.02
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,10.24,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.67,7.94
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,28.8,19.03
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,37.72,27.44
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,43.76,33.08
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,49.67,38.4
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,53.72,41.91
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,57.66,45.2
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,60.28,47.25
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,62.79,49.16
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,99.59,80.27
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,139.1,112.87
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,155.91,126.14
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,171.47,138.23
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,117.49,93.12
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,80.48,62.08
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,140.62,79.14
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,191.25,110.12
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,241.9,148.24
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,293.93,190.87
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,346.67,235.62
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,399.72,280.23
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,451.6,322.25
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,503.23,362.39
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,553.12,400.24
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,602.14,435.77
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,649.35,468.13
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,695.39,498.29
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,739.16,527.47
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,781.22,554.15
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,819.69,575.9
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,855.9,595.94
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,887.94,616.14
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,917.15,634.72
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,941.5,650.49
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,962.67,664.52
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,979.15,674.82
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,992.27,683.28
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,912.86,636.22
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,797.04,561.29
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,913.23,641.76
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,992.5,689.52
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,978.58,682.64
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,961.56,675.41
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,949.27,671.13
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,922.32,657.69
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,884.77,638.46
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,845.13,617.37
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,796.09,589.66
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,751.09,563.66
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,686.75,522.94
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,623.04,480.68
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,544.15,425.23
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,467.99,368.45
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,366.85,288.97
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,273.12,206.83
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,137.58,25.99
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,10.24,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.63,7.04
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.55,18.47
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,38.34,27.51
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,47.13,35.44
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,54.04,41.55
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,58.23,45.11
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,62.32,48.45
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,65.39,50.84
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,68.33,53.05
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,70.01,54.05
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,71.58,54.94
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,79.76,61.44
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,80.85,62.01
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,81.1,61.76
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,86.0,65.34
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,134.09,73.65
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,184.0,103.82
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,234.98,141.75
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,294.42,189.16
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,344.95,231.45
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,395.81,273.99
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,445.81,314.59
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,495.52,353.82
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,543.93,391.66
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,591.64,427.92
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,636.96,460.63
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,681.1,491.51
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,722.48,520.75
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,762.29,548.32
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,799.86,572.05
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,835.41,594.06
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,866.53,613.88
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,894.95,631.98
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,917.77,647.1
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,937.48,660.41
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,952.1,669.55
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,963.44,676.76
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,969.49,681.43
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,972.22,684.24
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,980.94,690.34
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,973.62,686.54
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,960.27,679.93
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,943.79,671.49
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,918.98,659.18
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,891.49,645.11
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,856.11,624.98
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,824.12,606.78
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,775.6,577.04
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,726.08,545.88
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,665.58,504.95
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,605.42,462.85
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,527.76,408.62
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,452.69,353.09
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,355.24,276.46
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,264.7,197.85
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,129.01,29.86
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,10.67,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.44,7.51
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,29.63,19.27
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,38.53,27.53
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,44.95,33.39
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,51.21,38.92
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,54.48,41.69
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,57.73,44.31
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,60.35,46.23
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,62.87,48.0
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,70.19,53.77
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,71.6,54.52
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,72.46,54.92
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,73.23,55.26
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,73.84,55.48
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,90.13,68.5
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,139.68,76.46
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,190.78,107.14
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,243.65,146.79
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,296.95,190.22
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,350.01,240.62
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,398.7,284.27
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,431.98,310.78
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,470.16,339.61
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,525.77,380.59
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,598.82,433.7
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,643.25,468.25
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,693.45,507.39
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,735.16,537.89
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,775.14,566.67
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,811.22,590.01
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,844.91,611.63
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,874.72,631.62
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,901.69,649.78
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,922.94,664.27
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,940.97,676.8
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,953.84,685.5
