Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,963.37,692.18
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,977.65,702.4
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,975.53,702.12
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,969.08,700.07
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,959.31,696.01
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,939.04,683.79
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,922.93,674.46
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,895.79,658.84
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,866.15,641.54
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,737.6,555.02
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,623.95,474.98
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,579.34,445.34
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,533.91,413.95
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,533.85,416.65
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,528.86,414.0
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,451.68,356.77
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,377.8,299.08
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,285.62,223.98
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,200.22,149.86
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,88.7,22.78
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,10.67,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.65,8.45
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,28.55,18.62
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,36.36,26.01
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,41.76,31.04
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,47.09,35.81
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,49.55,37.91
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,56.67,43.97
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,59.51,46.29
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,62.26,48.5
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,63.07,48.91
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,63.88,49.32
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,74.5,58.05
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,76.41,59.35
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,76.62,59.22
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,81.26,62.81
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,134.69,71.99
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,189.55,105.54
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,244.19,147.11
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,299.7,193.21
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,355.68,241.37
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,411.73,289.32
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,466.52,334.78
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,520.83,378.33
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,573.42,419.0
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,624.93,457.27
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,674.28,492.86
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,722.08,526.11
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,767.09,557.47
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,810.13,585.54
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,849.15,608.65
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,885.54,629.73
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,918.13,649.42
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,947.69,667.1
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,972.73,681.89
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,994.42,694.64
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,1011.25,704.45
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,1024.56,712.25
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,1031.38,716.25
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,1034.62,718.3
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,1031.7,716.82
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,1025.26,713.46
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,1012.38,707.47
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,996.25,699.7
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,972.89,686.57
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,946.7,671.79
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,922.53,657.97
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,884.66,635.36
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,837.29,607.12
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,788.51,577.35
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,727.01,538.93
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,671.09,502.74
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,594.38,451.46
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,520.09,398.64
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,420.28,323.0
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,327.33,244.58
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,164.34,52.75
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,10.67,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.45,7.63
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,30.09,19.97
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,39.4,28.65
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,45.37,34.2
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,51.22,39.43
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,54.87,42.57
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,58.47,45.53
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,61.07,47.55
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,63.58,49.44
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,70.98,55.34
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,72.39,56.1
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,73.58,56.79
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,74.67,57.39
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,74.64,56.95
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,89.63,68.91
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,139.62,77.21
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,191.16,108.18
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,243.4,147.26
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,296.62,190.66
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,349.56,235.58
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,402.72,280.58
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,455.28,323.69
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,507.5,365.23
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,557.49,404.59
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,606.57,442.06
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,653.73,476.1
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,699.53,508.03
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,742.38,538.04
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,783.47,565.81
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,821.39,589.02
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,857.0,610.51
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,888.77,630.64
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,917.71,648.96
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,940.94,663.72
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,960.96,676.58
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,976.21,685.91
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,988.09,693.27
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,993.14,697.29
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,994.76,699.42
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,990.39,697.94
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,982.68,694.55
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,981.01,694.45
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,963.54,684.59
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,938.15,669.21
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,909.99,652.17
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,871.51,629.31
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,837.17,608.96
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,788.16,579.75
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,738.1,549.14
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,674.34,508.63
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,610.98,466.62
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,532.37,412.09
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,456.23,356.13
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,359.49,281.07
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,266.82,202.23
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,133.15,46.61
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,6.83,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,13.19,3.25
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,29.53,19.36
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,45.22,33.55
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,61.59,48.23
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,78.17,62.89
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,91.91,74.66
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,105.48,86.0
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,117.67,95.89
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,132.63,107.89
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,144.31,116.91
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,163.23,131.69
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,173.55,139.15
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,183.54,146.22
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,158.92,125.58
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,139.42,109.35
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,170.35,127.71
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,201.88,150.73
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,233.51,172.72
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,279.96,205.53
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,261.6,192.19
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,248.66,182.94
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,328.04,239.0
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,436.62,314.63
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,492.06,353.73
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,579.29,416.37
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,623.28,447.08
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,666.89,476.99
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,581.69,416.89
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,457.5,327.47
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,560.39,400.42
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,674.92,477.29
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,648.17,458.41
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,605.21,429.85
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,766.24,543.81
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,914.99,643.35
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,760.77,539.91
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,566.27,405.99
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,767.25,550.65
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,941.15,667.24
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,827.52,592.06
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,698.81,505.3
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,766.78,555.66
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,810.34,588.34
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,516.46,386.06
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,191.29,143.1
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,101.29,74.81
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,21.48,11.61
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,18.98,9.71
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,16.49,7.77
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,14.0,5.79
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,11.52,3.79
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,9.04,1.76
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,6.57,0.0
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,4.51,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.46,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.23,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,7.68,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,14.86,4.19
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,29.5,19.05
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,43.79,31.89
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,58.74,45.17
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,71.91,56.75
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,86.81,69.44
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,101.45,81.64
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,106.52,85.52
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,115.82,92.87
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,79.26,61.59
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,67.91,51.66
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,87.02,67.26
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,111.25,86.82
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,84.97,64.83
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,83.2,63.09
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,132.42,71.57
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,183.33,101.57
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,234.83,139.74
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,287.47,182.47
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,340.34,227.17
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,393.59,272.18
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,445.93,315.32
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,498.14,357.19
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,548.83,397.38
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,598.71,435.84
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,646.59,471.07
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,693.28,504.43
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,736.88,535.62
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,778.76,564.32
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,817.49,589.73
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,853.94,613.52
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,885.77,633.51
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,914.73,651.53
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,938.83,666.77
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,959.71,680.0
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,974.93,689.26
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,986.75,696.46
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,992.67,700.05
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,995.15,701.64
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,991.6,699.61
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,984.7,695.65
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,970.2,687.09
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,952.71,676.81
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,940.15,670.99
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,912.91,655.83
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,873.72,632.96
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,832.57,608.56
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,785.18,579.23
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,742.32,552.3
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,677.15,509.59
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,612.65,465.84
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,536.02,412.47
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,461.86,357.91
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,365.61,283.1
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,275.94,206.92
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,135.89,53.84
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,9.82,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.82,6.7
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,27.12,17.04
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,35.26,24.6
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,40.59,29.48
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,45.84,34.11
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,49.3,37.05
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,52.71,39.83
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,55.16,41.81
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,62.74,48.11
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,64.42,49.24
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,66.02,50.3
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,67.08,50.9
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,68.06,51.44
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,121.47,95.14
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,184.62,145.64
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,221.42,158.76
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,265.24,191.94
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,245.57,162.82
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,287.7,184.83
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,342.4,238.44
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,394.62,285.62
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,274.78,202.11
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,139.55,102.49
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,293.57,218.42
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,450.16,332.01
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,373.28,276.27
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,280.6,208.13
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,218.46,162.2
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,154.15,113.75
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,402.19,302.08
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,665.5,490.4
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,675.24,497.6
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,683.01,504.81
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,685.98,507.84
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,686.95,509.53
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,531.3,398.7
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,365.22,275.65
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,258.95,196.46
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,172.15,129.95
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,389.68,300.84
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,586.43,449.85
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,388.04,300.44
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,156.61,119.24
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,561.75,444.6
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,890.04,685.12
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,549.33,435.43
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,147.91,114.2
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,130.37,101.03
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,112.87,87.22
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,399.83,327.17
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,606.49,489.86
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,529.52,429.15
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,454.99,369.31
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,360.36,290.27
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,268.77,208.7
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,134.93,58.14
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,11.1,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,20.16,7.69
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.46,20.28
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.64,29.83
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,49.47,37.91
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,55.96,43.75
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,61.27,48.24
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,66.38,52.4
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,69.35,54.71
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,72.2,56.85
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,75.07,58.97
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,77.73,60.9
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,78.56,61.26
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,87.31,68.27
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,87.36,67.96
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,89.02,69.02
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,138.19,78.71
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,189.29,109.61
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,240.65,148.29
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,300.47,197.15
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,352.66,242.11
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,405.26,287.56
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,456.73,331.01
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,508.1,373.33
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,558.24,414.3
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,607.7,453.72
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,654.69,489.58
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,700.59,523.68
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,743.89,556.03
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,785.62,586.66
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,825.52,614.3
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,863.42,640.13
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,895.61,662.0
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,924.99,681.98
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,950.47,699.37
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,972.8,714.74
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,989.04,727.32
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,1001.88,737.84
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,1010.24,744.4
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,1015.13,748.84
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,1012.63,748.26
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,1006.74,745.65
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,995.73,740.08
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,993.72,740.73
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,970.31,727.87
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,944.01,713.16
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,912.37,693.31
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,878.21,671.57
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,832.29,641.73
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,784.85,610.2
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,734.49,575.63
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,678.24,535.44
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,602.02,479.25
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,527.99,421.94
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,430.42,343.51
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,339.03,263.57
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,172.71,79.34
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,10.24,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.84,7.45
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,27.78,18.14
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,35.61,25.58
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,40.64,30.32
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,45.62,34.83
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,48.83,37.54
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,56.62,44.12
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,61.26,47.92
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,60.01,46.57
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,66.35,51.62
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,72.22,56.19
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,73.85,57.24
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,79.1,61.34
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,80.94,62.55
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,83.67,64.52
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,135.45,74.25
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,188.76,105.78
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,242.42,145.86
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,297.01,190.61
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,351.75,237.31
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,406.7,284.14
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,460.23,328.52
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,513.41,371.34
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,565.48,412.76
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,616.6,452.26
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,665.27,487.97
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,712.56,521.6
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,757.27,553.57
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,800.16,582.97
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,839.12,608.23
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,875.58,631.75
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,908.46,652.29
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,938.41,670.85
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,963.08,685.29
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,984.45,697.69
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,1000.46,708.93
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,1013.0,718.17
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,1018.71,722.64
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,1020.94,725.18
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,1017.45,723.62
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,1010.53,720.12
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,996.34,712.25
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,991.51,710.45
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,803.42,590.89
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,579.9,436.21
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,687.94,519.42
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,775.09,580.92
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,720.26,544.39
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,656.25,502.07
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,600.2,464.62
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,544.25,425.63
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,475.46,375.95
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,408.85,325.18
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,324.11,256.65
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,245.15,188.25
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,125.32,57.42
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,10.24,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.78,7.17
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,28.53,18.67
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,37.1,26.75
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,42.81,32.09
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,48.42,37.14
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,51.84,40.01
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,55.21,42.71
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,57.98,44.79
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,66.19,51.47
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,67.44,52.12
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,68.67,52.74
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,69.69,53.3
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,70.63,53.79
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,81.43,62.45
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,82.62,63.1
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,133.5,72.8
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,185.91,103.31
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,238.4,141.74
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,292.16,184.88
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,346.04,229.32
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,400.12,273.31
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,453.6,315.73
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,506.71,356.21
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,558.15,394.55
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,608.69,430.68
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,656.96,463.54
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,703.83,494.2
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,748.08,523.13
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,790.53,549.52
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,829.43,572.94
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,865.92,594.73
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,898.9,613.47
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,929.01,630.48
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,952.93,643.3
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,973.55,654.26
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,989.8,664.09
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,1002.62,672.1
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,1009.57,676.9
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,1013.05,679.94
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,1009.94,681.59
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,1003.41,681.61
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,988.56,675.62
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,970.6,668.0
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,958.46,663.96
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,931.42,650.84
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,891.82,630.98
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,850.17,609.35
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,806.16,584.9
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,755.67,555.37
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,689.61,514.86
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,624.14,472.76
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,546.13,419.51
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,470.5,364.77
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,369.16,286.82
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,272.53,206.28
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,137.86,64.39
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,9.82,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,18.71,6.07
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,31.74,21.01
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,44.84,33.02
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,59.58,46.16
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,74.01,58.8
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,88.09,70.83
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,101.82,82.3
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,109.76,88.64
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,120.78,97.44
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,135.93,109.33
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,158.04,126.72
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,107.44,84.39
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,74.78,57.0
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,124.11,97.1
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,182.89,143.66
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,219.19,155.46
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,253.43,178.88
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,296.34,211.33
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,321.92,231.57
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,346.83,249.26
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,391.16,281.94
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,424.02,306.88
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,457.3,331.72
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,495.46,360.53
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,536.9,391.63
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,586.05,427.16
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,644.6,468.65
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,653.77,475.62
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,658.47,479.43
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,692.52,502.87
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,725.23,525.01
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,812.54,589.56
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,884.56,639.93
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,906.63,653.92
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,925.64,666.24
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,869.83,628.67
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,762.66,552.79
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,739.13,537.95
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,713.27,520.87
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,569.37,420.88
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,421.8,314.37
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,374.61,280.79
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,326.44,245.6
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,263.75,199.32
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,183.89,138.8
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,234.16,179.11
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,268.88,207.14
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,242.72,187.88
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,216.15,168.09
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,188.94,147.39
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,161.35,125.9
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,131.02,101.56
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,100.4,76.42
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,61.61,44.25
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,32.29,19.55
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,14.03,1.51
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,10.24,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.62,5.7
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.2,17.85
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.4,28.09
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,46.15,34.25
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,52.73,40.05
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,58.35,44.74
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,63.69,49.02
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,68.42,52.79
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,72.9,56.25
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,68.88,52.56
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,71.59,54.52
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,72.79,55.2
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,73.88,55.79
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,73.59,55.26
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,84.49,63.87
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,150.75,91.44
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,225.13,145.94
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,270.7,178.39
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,316.91,213.28
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,355.54,246.11
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,396.21,278.98
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,436.02,307.3
