Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,76.02,57.92
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,76.82,58.25
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,85.63,65.16
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,86.54,65.56
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,122.53,70.22
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,171.39,96.1
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,225.21,134.88
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,278.35,176.96
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,321.97,222.19
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,355.1,254.89
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,393.94,277.77
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,478.07,335.39
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,526.14,370.66
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,573.8,404.34
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,619.71,435.92
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,664.72,465.71
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,706.87,493.34
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,747.62,519.36
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,653.33,453.99
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,510.64,355.47
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,699.14,487.81
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,874.19,601.65
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,806.84,555.16
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,709.63,490.67
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,833.28,577.66
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,940.82,648.13
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,743.52,522.06
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,476.21,341.08
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,736.0,525.26
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,942.19,656.94
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,735.86,523.41
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,496.1,360.31
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,589.05,430.31
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,655.07,478.12
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,591.08,433.92
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,527.3,390.53
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,485.85,364.76
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,443.94,337.49
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,396.98,305.16
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,350.06,271.53
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,296.21,231.56
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,243.29,190.54
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,166.45,128.85
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,107.05,78.84
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,56.34,24.5
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,3.84,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,7.4,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,18.99,9.86
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,30.47,20.34
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,44.21,32.49
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,57.82,44.38
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,72.71,57.14
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,87.48,69.51
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,88.32,70.02
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,88.82,70.21
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,80.49,62.81
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,71.46,54.89
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,106.71,84.04
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,140.12,111.12
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,126.55,99.43
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,112.13,87.25
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,112.12,83.18
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,112.09,82.96
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,134.12,99.5
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,156.56,116.11
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,129.94,95.68
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,101.81,74.07
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,114.39,83.52
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,127.26,93.07
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,130.02,95.08
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,132.86,97.19
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,142.2,104.04
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,151.73,110.99
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,140.28,102.3
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,128.51,93.42
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,172.7,126.77
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,217.82,160.19
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,290.42,213.11
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,360.93,263.15
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,297.89,217.84
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,245.75,180.4
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,309.08,227.05
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,363.35,265.92
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,406.13,297.0
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,450.61,329.06
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,399.81,294.15
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,347.54,257.98
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,323.13,241.33
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,298.07,223.82
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,262.15,198.29
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,207.39,157.83
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,147.68,112.14
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,89.32,66.23
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,78.16,57.76
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,66.95,49.04
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,56.37,40.67
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,46.36,32.62
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,36.79,24.78
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,27.23,16.82
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,18.95,9.82
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,10.69,2.81
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.33,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,2.99,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,5.75,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,16.49,7.87
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,27.27,17.78
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,40.53,29.59
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,53.49,41.01
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,67.41,53.05
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,81.22,64.74
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,105.32,84.93
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,123.24,99.52
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,95.3,75.52
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,63.94,48.77
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,122.59,97.42
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,174.31,139.01
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,124.69,97.93
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,68.27,51.28
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,137.91,103.19
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,203.8,152.88
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,237.72,176.38
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,288.07,212.14
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,281.96,207.97
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,271.92,200.89
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,286.47,211.24
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,301.46,221.76
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,312.66,229.95
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,324.35,238.54
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,363.23,266.27
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,404.41,295.25
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,370.68,271.12
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,333.42,244.41
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,425.34,310.91
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,530.66,384.61
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,504.3,365.81
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,482.63,350.75
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,585.8,425.57
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,696.39,503.17
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,701.26,506.74
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,704.4,509.94
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,765.29,555.06
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,845.58,611.72
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,819.86,594.41
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,791.4,576.09
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,831.13,606.45
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,875.96,638.26
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,846.54,620.68
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,814.64,601.95
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,769.17,572.66
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,731.34,548.35
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,679.78,514.75
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,627.83,480.17
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,568.68,438.44
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,510.09,395.67
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,434.98,340.25
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,362.71,284.58
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,263.16,205.51
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,185.85,140.12
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,91.96,42.04
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,8.11,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.76,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.74,14.3
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.61,23.68
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,43.53,31.73
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,50.58,37.97
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,54.54,41.38
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,58.44,44.59
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,61.32,46.82
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,64.1,48.91
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,65.32,49.55
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,72.83,55.4
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,74.29,56.28
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,75.64,57.08
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,75.82,56.92
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,75.93,56.72
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,108.98,60.4
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,168.54,93.46
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,211.32,123.2
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,264.28,165.32
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,321.72,212.63
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,372.0,255.05
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,421.77,296.25
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,471.45,336.41
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,519.53,375.0
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,566.97,412.13
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,612.19,445.98
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,656.24,478.05
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,558.89,407.49
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,415.6,300.69
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,610.15,445.68
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,811.25,588.21
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,799.95,576.27
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,771.49,553.27
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,692.44,498.51
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,600.62,433.85
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,471.46,343.57
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,300.72,220.2
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,655.13,483.37
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,943.74,679.08
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,899.03,650.01
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,833.85,607.31
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,441.03,333.83
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,16.57,7.33
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,20.29,10.41
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,24.01,13.44
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,30.62,18.76
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,37.25,24.12
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,73.87,53.51
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,120.03,90.41
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,101.57,76.08
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,82.88,61.38
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,65.93,47.83
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,48.52,33.66
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,33.0,20.85
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,18.98,9.12
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,9.46,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,7.68,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,13.97,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.06,14.55
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,36.0,24.96
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.71,32.02
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,52.93,40.16
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,57.16,43.71
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,61.32,47.04
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,64.42,49.46
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,67.41,51.71
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,69.14,52.85
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,70.79,53.91
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,71.88,54.51
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,80.08,60.96
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,80.98,61.37
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,81.75,61.69
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,112.72,64.5
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,161.32,89.08
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,211.86,124.35
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,263.33,164.86
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,313.83,206.88
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,370.16,253.55
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,419.96,294.54
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,469.17,334.07
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,497.36,358.14
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,518.53,373.85
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,575.07,416.85
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,650.46,473.44
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,691.5,502.94
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,731.15,531.09
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,676.28,489.11
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,575.04,414.16
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,554.95,400.82
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,531.58,384.53
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,739.77,536.9
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,919.26,657.87
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,902.32,646.08
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,852.2,609.8
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,923.81,662.3
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,962.41,687.44
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,960.74,688.22
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,955.82,687.44
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,955.98,688.7
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,940.82,680.21
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,918.42,666.76
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,893.26,651.61
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,858.12,630.34
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,820.86,607.52
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,780.26,581.92
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,733.29,551.39
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,673.73,511.71
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,614.39,470.82
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,539.09,416.91
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,466.05,362.1
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,372.4,289.13
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,284.82,214.93
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,141.33,63.63
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.99,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.75,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,14.42,5.88
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,23.11,13.94
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,34.32,23.85
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,45.3,33.45
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,57.56,43.97
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,69.72,54.2
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,77.44,60.47
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,85.1,66.58
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,77.42,59.78
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,68.95,52.38
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,129.06,101.87
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,171.4,135.89
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,170.49,134.43
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,181.7,142.81
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,126.45,84.66
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,167.32,95.19
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,210.39,123.65
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,265.88,166.45
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,317.17,209.3
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,368.86,252.79
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,411.12,292.61
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,447.84,323.42
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,474.39,343.93
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,502.76,365.81
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,476.16,346.89
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,441.48,321.03
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,457.02,332.36
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,470.26,341.77
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,437.84,318.84
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,401.79,293.15
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,447.99,327.1
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,496.68,362.36
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,451.73,330.41
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,403.78,296.17
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,362.19,267.03
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,301.64,223.5
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,486.97,363.25
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,662.48,490.96
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,431.17,324.55
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,183.96,137.55
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,203.71,153.84
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,224.64,170.71
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,188.65,143.46
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,152.49,115.74
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,97.68,72.83
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,47.23,32.62
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,26.02,15.6
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,4.94,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.11,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.29,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.46,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.64,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.23,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.82,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.41,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.61,13.25
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.86,23.21
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,42.81,31.36
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,49.88,37.69
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,54.98,42.12
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,59.92,46.25
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,63.09,48.75
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,66.15,51.09
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,105.94,84.17
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,154.02,123.23
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,108.88,85.39
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,81.47,62.38
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,83.27,63.43
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,84.86,64.27
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,113.29,66.27
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,161.85,90.31
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,211.06,124.15
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,261.75,163.95
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,312.82,206.63
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,369.73,254.06
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,419.13,295.11
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,468.06,334.8
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,473.37,343.28
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,459.66,334.02
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,510.64,371.17
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,563.84,409.65
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,647.85,473.04
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,732.11,536.84
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,698.63,508.79
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,621.1,449.97
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,747.52,543.58
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,863.42,625.9
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,795.82,576.21
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,698.47,505.06
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,487.95,358.65
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,251.49,185.26
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,626.03,466.24
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,941.4,679.99
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,943.91,678.95
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,935.55,673.69
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,816.14,595.52
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,683.37,503.53
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,779.07,575.25
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,855.63,628.27
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,820.13,605.49
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,782.59,582.16
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,732.43,550.12
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,681.28,516.72
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,616.82,473.21
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,545.51,423.17
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,469.27,367.79
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,396.19,311.68
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,307.89,240.75
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,225.99,170.52
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,116.24,47.06
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,7.26,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,13.52,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.31,13.67
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.3,24.4
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.41,31.86
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,53.17,40.52
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,74.13,58.6
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,96.12,77.22
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,103.7,83.28
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,114.03,91.54
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,136.74,109.74
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,153.21,122.42
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,162.78,129.52
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,161.68,127.93
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,143.23,112.39
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,133.72,104.21
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,170.33,117.3
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,217.97,147.22
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,255.98,172.45
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,297.45,203.01
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,338.59,236.51
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,378.64,269.22
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,413.93,297.64
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,454.83,329.02
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,491.58,357.0
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,523.52,381.3
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,557.14,406.18
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,583.3,425.38
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,607.88,443.08
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,631.14,459.56
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,667.57,485.88
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,709.41,515.57
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,735.34,533.83
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,759.78,551.1
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,786.24,568.79
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,811.13,585.32
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,811.36,586.07
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,808.72,585.14
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,835.45,605.23
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,859.87,623.66
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,865.99,629.52
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,868.92,633.57
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,844.36,618.59
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,817.06,601.95
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,749.25,556.91
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,680.46,510.41
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,758.36,569.94
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,836.05,624.19
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,789.09,593.04
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,740.93,561.42
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,680.63,520.32
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,620.46,477.98
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,543.49,423.29
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,468.76,367.35
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,373.95,293.1
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,285.15,216.83
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,141.81,55.85
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,15.21,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,26.07,14.91
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.63,25.49
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,46.44,34.44
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,56.01,42.96
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,60.31,46.7
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,62.06,48.09
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,67.79,52.77
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,73.26,57.13
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,75.78,58.81
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,78.16,60.32
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,115.46,91.03
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,156.63,124.31
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,164.51,129.96
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,171.93,135.27
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,177.04,123.81
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,212.14,141.15
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,253.25,167.96
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,298.86,201.07
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,323.67,217.8
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,370.09,253.07
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,428.72,302.79
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,481.45,344.72
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,519.35,373.95
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,571.41,414.05
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,603.77,436.22
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,623.57,447.68
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,637.54,457.54
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,647.73,464.53
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,670.43,479.38
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,691.68,492.93
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,796.98,567.57
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,884.84,625.56
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,867.49,612.88
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,818.39,577.29
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,821.24,580.18
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,821.27,580.8
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,851.55,601.99
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,879.36,621.24
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,935.1,659.96
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,968.89,682.2
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,953.65,673.12
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,935.3,662.82
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,910.65,647.84
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,889.36,635.05
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,850.99,612.15
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,810.71,587.96
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,761.94,558.15
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,712.1,526.97
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,648.5,485.1
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,585.26,442.06
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,506.72,386.48
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,425.24,326.2
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,331.66,253.85
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,245.13,181.37
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,123.9,43.53
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,7.26,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,13.76,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,24.97,13.88
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,35.86,24.81
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,45.34,33.56
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,54.61,41.93
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,60.75,47.29
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,68.14,53.53
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,72.04,56.51
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,75.78,59.26
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,77.81,60.51
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,79.74,61.64
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,81.07,62.39
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,82.28,63.03
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,82.62,62.98
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,82.85,62.85
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,115.68,70.36
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,163.44,92.67
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,212.24,125.4
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,262.41,163.97
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,312.43,204.79
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,363.17,246.47
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,413.65,287.73
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,464.17,328.08
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,498.44,355.85
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,521.3,372.69
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,551.25,394.24
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,582.85,416.67
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,522.11,373.68
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,440.49,314.89
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,505.22,360.78
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,571.59,406.08
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,532.8,378.79
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,477.56,340.93
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,569.17,405.48
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,667.6,471.69
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,630.77,447.46
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,606.46,432.35
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,681.46,484.84
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,738.0,523.94
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,704.49,502.27
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,668.83,479.97
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,787.5,563.94
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,890.04,631.72
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,852.9,609.95
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,813.43,588.16
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,596.57,442.77
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,354.85,268.55
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,358.73,275.82
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,360.0,279.41
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,316.87,247.34
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,274.04,214.87
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,227.94,179.06
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,182.25,142.39
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,132.64,101.42
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,82.79,58.97
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,30.69,5.69
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.46,12.41
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,35.82,24.55
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,39.95,28.6
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,46.67,34.6
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,59.98,46.03
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,73.17,57.12
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,96.07,76.12
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,116.82,92.94
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,96.45,75.55
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,79.11,60.8
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,80.14,61.47
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,81.07,62.02
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,80.36,61.11
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,87.99,67.04
