Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,46.32,34.3
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,51.71,39.02
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,75.33,59.11
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,100.92,80.46
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,105.02,83.44
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,103.22,81.47
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,111.76,88.07
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,119.78,94.15
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,138.64,108.96
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,165.63,130.07
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,167.43,131.07
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,177.02,122.29
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,218.6,145.98
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,260.62,175.48
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,301.82,207.01
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,343.97,240.23
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,391.63,278.01
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,425.34,304.39
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,464.33,332.56
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,534.6,384.96
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,543.29,391.69
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,530.63,380.75
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,619.67,446.89
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,720.09,519.99
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,758.88,544.73
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,795.11,566.9
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,728.43,519.29
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,607.5,432.95
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,771.49,550.78
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,905.53,638.76
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,885.49,625.48
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,832.72,589.31
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,734.69,525.27
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,651.32,468.84
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,811.13,584.76
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,935.2,666.51
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,932.13,665.54
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,914.13,656.64
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,887.73,642.59
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,858.55,626.69
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,819.54,603.42
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,784.12,582.17
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,730.44,548.0
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,676.04,512.27
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,604.5,462.76
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,534.15,411.72
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,440.58,340.82
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,351.46,269.02
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,227.82,150.9
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,69.82,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,9.39,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.17,3.69
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,27.16,16.83
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,36.07,25.06
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,40.94,29.54
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,45.82,33.81
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,49.24,36.68
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,52.61,39.39
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,58.91,44.5
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,60.49,45.55
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,62.22,46.73
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,63.88,47.82
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,64.39,47.97
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,75.08,56.48
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,76.07,57.11
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,106.0,59.27
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,194.19,124.56
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,280.08,199.4
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,271.61,180.92
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,321.97,211.62
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,375.93,256.76
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,429.85,301.06
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,482.51,343.82
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,534.41,384.79
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,584.41,422.59
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,633.12,458.32
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,636.38,458.9
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,613.49,440.06
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,562.64,403.78
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,494.77,354.94
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,581.25,417.21
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,685.18,488.9
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,809.14,577.07
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,906.2,641.63
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,922.7,653.23
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,935.8,663.61
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,940.76,667.71
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,942.22,669.84
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,950.45,675.9
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,943.57,672.5
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,926.53,662.94
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,906.31,651.52
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,878.46,636.52
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,847.85,619.63
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,810.95,597.61
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,766.83,570.31
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,711.23,534.26
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,654.98,496.63
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,579.77,443.88
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,505.86,389.67
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,410.68,317.29
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,318.29,242.51
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,200.86,126.39
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,49.14,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.12,2.71
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,39.4,27.84
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,45.68,33.56
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,51.85,38.96
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,55.72,42.2
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,59.51,45.25
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,61.99,47.0
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,64.4,48.64
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,66.23,49.87
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,74.43,56.36
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,75.78,57.15
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,77.02,57.85
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,77.13,57.77
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,104.77,59.57
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,156.69,84.65
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,218.96,128.29
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,272.11,170.66
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,325.81,215.61
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,359.82,253.31
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,378.58,274.0
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,427.49,309.22
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,477.98,345.87
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,484.87,351.5
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,480.28,348.52
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,534.0,387.58
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,595.41,431.52
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,630.57,456.88
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,666.59,482.88
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,683.09,494.41
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,697.7,504.69
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,807.49,584.65
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,900.55,648.65
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,736.52,535.86
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,522.95,381.64
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,587.44,431.06
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,672.98,492.59
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,807.38,589.8
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,919.49,665.12
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,693.08,512.21
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,427.04,319.07
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,649.37,488.11
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,829.18,614.77
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,787.66,586.83
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,744.28,559.07
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,687.73,521.21
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,630.52,481.77
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,558.72,430.21
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,487.95,377.19
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,388.51,300.99
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,301.6,229.41
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,188.03,111.16
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,44.02,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,8.96,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.28,1.64
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,26.85,16.42
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.19,25.1
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,41.41,29.91
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,46.6,34.47
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,50.73,37.95
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,54.75,41.21
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,56.76,42.69
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,64.08,48.59
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,66.02,49.92
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,67.87,51.15
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,68.52,51.39
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,69.12,51.61
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,80.3,60.46
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,107.33,61.66
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,159.8,86.21
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,213.53,122.86
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,267.23,165.3
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,321.4,210.21
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,375.15,254.62
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,428.76,298.06
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,480.99,340.14
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,532.5,380.56
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,538.03,386.57
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,521.36,374.11
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,613.23,442.62
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,716.81,518.55
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,756.24,546.08
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,793.32,571.02
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,770.33,553.45
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,706.71,507.03
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,694.27,499.21
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,678.17,488.38
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,824.37,593.5
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,934.01,665.62
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,646.81,474.64
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,260.98,191.97
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,641.64,478.46
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,934.38,674.82
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,585.18,438.45
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,133.03,97.66
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,431.78,331.57
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,702.05,526.26
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,735.37,548.36
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,753.84,561.61
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,703.9,529.3
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,652.75,495.53
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,582.99,445.95
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,514.35,394.91
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,422.9,325.52
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,336.17,254.54
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,181.66,98.11
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.44,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,25.61,15.26
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,34.57,23.61
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,40.27,28.81
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,45.9,33.72
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,49.68,36.9
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,53.39,39.88
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,55.79,41.69
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,63.41,47.81
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,65.02,48.85
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,66.57,49.83
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,68.23,50.91
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,69.77,51.88
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,70.2,52.08
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,106.48,61.65
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,160.49,87.22
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,214.98,124.55
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,268.07,166.33
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,321.74,210.79
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,369.82,257.34
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,399.04,285.03
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,448.02,319.33
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,530.81,379.93
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,516.37,371.7
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,471.23,338.87
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,349.16,253.8
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,204.46,148.75
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,415.28,303.81
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,642.18,459.61
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,640.33,456.55
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,635.28,452.95
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,645.15,461.08
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,653.52,468.21
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,797.08,569.56
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,926.87,653.65
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,932.61,656.36
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,934.82,658.32
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,929.74,656.59
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,921.23,652.88
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,904.17,643.29
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,883.93,631.84
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,861.2,618.19
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,829.87,599.0
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,787.83,573.37
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,743.98,546.14
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,686.39,509.39
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,628.27,471.04
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,552.17,418.25
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,477.44,363.88
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,375.48,286.79
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,286.22,213.59
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,147.16,67.91
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,25.92,15.48
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.83,26.42
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.15,32.14
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,50.38,37.52
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,54.69,41.15
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,58.9,44.55
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,61.06,46.14
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,63.18,47.65
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,65.07,48.93
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,73.2,55.36
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,73.64,55.4
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,74.05,55.44
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,74.62,55.74
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,98.68,56.64
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,158.52,86.14
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,210.09,120.54
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,264.38,163.51
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,319.21,209.19
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,373.19,259.59
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,419.8,299.59
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,459.58,328.46
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,529.92,381.33
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,549.23,395.98
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,548.96,394.13
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,628.11,453.52
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,715.93,518.76
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,756.35,546.64
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,794.54,571.71
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,828.1,593.63
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,858.79,613.67
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,820.03,587.51
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,747.32,534.94
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,638.25,460.34
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,518.25,375.85
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,565.94,412.29
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,634.3,461.36
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,803.24,583.05
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,936.52,670.36
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,921.26,660.61
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,914.26,657.7
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,887.72,643.49
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,858.39,627.5
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,816.4,601.59
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,772.47,573.97
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,723.13,542.52
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,668.08,505.81
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,591.76,451.68
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,517.09,396.2
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,418.61,320.96
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,325.51,243.62
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,167.94,63.21
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,14.81,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,24.83,14.49
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,36.24,25.05
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,43.03,31.25
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,49.69,37.09
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,54.04,40.77
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,58.29,44.23
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,60.81,46.03
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,63.26,47.72
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,65.16,49.01
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,73.31,55.45
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,73.75,55.37
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,74.17,55.28
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,74.75,55.47
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,97.52,55.83
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,159.4,86.39
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,212.28,121.43
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,266.07,163.3
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,320.46,207.92
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,373.91,252.48
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,427.11,296.34
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,478.96,338.17
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,530.11,378.37
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,501.32,360.02
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,439.18,314.62
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,568.42,409.97
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,713.16,513.88
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,748.7,538.43
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,780.86,560.54
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,771.29,551.23
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,733.21,522.47
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,820.23,585.82
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,898.04,638.47
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,912.8,649.36
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,924.07,658.73
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,878.1,630.15
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,810.8,585.05
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,638.43,468.02
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,463.57,343.3
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,487.82,364.02
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,510.58,382.74
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,438.65,331.3
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,366.41,278.8
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,168.46,129.21
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,11.54,3.62
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,9.88,2.35
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,8.22,1.03
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,6.57,0.0
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,4.92,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.28,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.64,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.82,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,7.26,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,13.92,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,28.28,17.21
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,42.58,30.51
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,55.98,42.43
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,69.82,54.45
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,83.72,66.35
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,97.11,77.58
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,104.93,83.77
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,107.45,85.41
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,126.53,100.73
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,139.7,110.94
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,150.93,119.48
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,161.55,127.44
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,151.66,118.86
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,165.83,116.05
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,206.91,136.99
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,249.85,165.88
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,267.05,172.84
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,316.19,207.76
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,370.4,252.97
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,424.3,297.01
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,474.84,338.98
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,516.06,370.69
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,555.31,398.79
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,594.0,425.73
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,618.87,443.57
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,641.28,459.41
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,718.66,516.15
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,790.55,567.09
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,823.52,587.95
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,853.61,607.28
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,878.78,624.07
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,900.72,638.95
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,917.13,649.88
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,930.1,658.83
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,936.1,664.2
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,938.55,667.58
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,764.3,555.35
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,534.12,393.47
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,595.85,441.35
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,633.21,470.53
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,472.75,356.92
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,315.27,240.48
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,278.89,214.35
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,242.04,186.82
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,213.4,165.52
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,184.16,143.2
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,151.01,117.01
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,117.38,89.74
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,80.86,59.37
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,36.35,22.24
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,15.55,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,6.83,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,13.14,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,26.81,16.01
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,40.41,28.77
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,55.96,42.58
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,71.15,55.81
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,86.79,69.08
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,101.97,81.65
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,76.58,59.72
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,61.39,46.54
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,63.1,47.71
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,64.74,48.79
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,65.56,49.19
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,66.33,49.55
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,117.14,90.63
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,191.75,136.95
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,228.68,160.09
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,266.6,190.24
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,296.39,211.18
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,328.46,234.31
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,356.2,255.01
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,384.61,276.12
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,407.26,293.1
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,429.48,309.53
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,476.99,343.52
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,528.39,380.03
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,530.86,381.74
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,527.83,379.68
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,565.03,406.52
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,611.58,439.16
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,665.59,478.02
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,732.69,524.88
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,711.56,510.35
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,697.5,500.95
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,727.73,523.16
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,774.58,555.28
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,668.92,483.88
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,556.86,406.97
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,622.15,456.57
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,665.4,489.8
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,631.3,467.43
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,595.4,444.31
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,490.66,371.71
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,408.19,312.68
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,342.57,265.31
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,257.77,201.63
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,224.06,176.47
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,190.09,150.13
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,153.65,120.73
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,116.8,90.28
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,78.65,58.2
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,32.26,19.09
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,13.82,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,4.69,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,9.06,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,23.93,13.54
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,38.33,26.97
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,54.41,41.24
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,68.85,53.83
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,84.18,66.87
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,99.22,79.33
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,106.55,84.87
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,118.33,93.93
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,141.12,111.91
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,154.23,121.63
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,175.37,137.6
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,185.05,144.2
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,195.35,151.56
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,213.05,153.83
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,234.03,166.48
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,258.02,185.66
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,290.3,207.46
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,316.21,225.12
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,355.77,252.2
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,401.15,283.56
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,446.1,314.23
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,526.84,372.31
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,575.85,409.38
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,623.7,445.03
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,668.24,477.19
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,710.96,507.43
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,749.44,533.26
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,785.47,555.88
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,817.63,578.61
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,846.93,599.69
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,870.23,615.89
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,890.26,630.21
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,905.02,642.02
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,916.37,651.92
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,933.43,664.33
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,935.57,667.44
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,690.81,507.55
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,380.28,283.92
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,664.64,498.04
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,881.25,646.0
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,857.08,629.32
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,825.02,609.88
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,782.44,583.17
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,738.11,554.77
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,678.63,515.16
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,618.78,473.89
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,544.93,420.87
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,472.54,366.08
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,369.75,285.43
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,273.44,198.92
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,131.61,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
