Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.52,3.64
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.81,20.04
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,40.12,28.64
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,51.17,38.41
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,56.56,43.0
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,61.83,47.28
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,65.28,49.88
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,68.65,52.32
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,71.03,54.0
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,73.32,55.57
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,74.4,56.14
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,82.93,62.79
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,83.62,63.0
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,88.16,66.36
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,138.23,75.26
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,190.72,106.95
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,245.2,148.03
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,300.42,192.76
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,360.51,241.38
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,413.96,284.56
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,465.58,326.04
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,516.51,365.94
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,478.38,342.86
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,404.5,290.65
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,543.12,392.12
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,697.26,501.04
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,734.93,525.66
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,770.05,548.85
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,809.4,574.18
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,838.48,592.81
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,861.38,607.62
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,880.92,620.43
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,894.7,630.47
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,904.93,638.47
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,880.59,624.21
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,843.63,601.96
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,797.22,574.03
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,755.71,548.69
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,681.72,499.73
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,585.97,435.1
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,686.89,510.66
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,768.83,567.16
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,717.76,533.7
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,665.27,499.65
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,596.35,453.25
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,521.56,400.44
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,433.02,334.23
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,348.71,267.46
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,210.84,152.24
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,26.83,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.18,21.16
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,43.2,31.33
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,53.96,40.93
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,61.85,47.8
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,69.52,54.28
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,75.45,58.96
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,79.1,61.6
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,81.72,63.43
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,84.22,65.15
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,84.56,64.92
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,84.9,64.72
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,85.36,64.76
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,88.42,66.93
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,142.81,80.33
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,191.97,109.28
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,245.95,150.25
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,300.76,194.99
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,359.95,248.39
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,407.22,288.76
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,317.5,229.27
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,210.45,153.31
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,364.03,265.13
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,546.96,392.37
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,589.42,421.54
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,633.11,452.16
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,633.7,452.45
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,633.49,452.06
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,403.35,294.74
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,129.65,93.4
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,81.58,57.47
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,34.14,20.95
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,220.55,164.74
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,424.44,314.08
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,291.99,217.22
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,147.47,108.62
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,255.25,192.53
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,359.99,271.92
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,276.0,208.97
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,174.8,131.77
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,273.83,211.6
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,377.45,292.68
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,340.24,265.47
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,302.46,237.77
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,261.19,206.24
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,219.55,173.41
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,171.18,133.91
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,122.44,93.1
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,62.76,41.69
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,10.71,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,21.47,12.33
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,36.29,25.7
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,50.74,38.64
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,67.14,53.11
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,83.35,67.18
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,82.87,66.64
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,81.92,65.62
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,106.05,86.08
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,129.48,105.66
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,123.57,100.29
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,117.07,94.5
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,124.42,100.42
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,131.72,106.28
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,133.57,102.57
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,135.33,103.52
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,140.18,107.15
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,145.15,110.92
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,156.22,119.55
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,167.6,128.43
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,152.5,116.49
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,136.68,103.97
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,138.35,105.09
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,140.05,106.23
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,138.69,105.15
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,137.23,104.01
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,135.25,102.49
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,133.19,100.9
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,143.72,109.55
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,154.5,118.43
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,169.05,130.09
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,184.03,142.1
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,148.75,114.24
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,113.18,85.92
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,87.02,65.09
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,61.57,44.63
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,86.64,65.26
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,113.64,87.53
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,81.53,61.58
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,51.42,37.01
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,49.31,35.49
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,47.2,33.94
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,40.95,28.82
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,34.7,23.65
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,28.47,18.42
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,22.25,13.13
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,16.46,8.13
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,10.68,3.12
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.15,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.29,0.14
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,27.0,17.03
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,33.77,23.65
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,40.47,29.83
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,44.88,33.8
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,49.23,37.55
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,56.51,43.72
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,59.34,45.93
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,61.21,47.28
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,63.04,48.57
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,64.67,49.57
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,66.22,50.5
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,76.98,59.37
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,78.61,60.56
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,132.76,72.42
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,188.43,106.84
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,244.57,150.76
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,301.15,198.84
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,357.46,247.51
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,413.18,295.15
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,304.77,225.54
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,164.33,122.81
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,234.47,176.19
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,306.45,229.53
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,343.18,256.71
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,382.45,285.71
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,332.48,248.89
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,270.64,202.93
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,346.15,260.48
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,418.57,314.69
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,421.79,317.27
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,424.76,320.02
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,350.67,265.81
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,257.18,195.79
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,287.0,219.34
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,301.4,230.9
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,319.02,245.45
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,337.33,260.58
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,311.09,241.31
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,284.14,221.44
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,219.76,171.69
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,140.02,108.4
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,120.65,93.36
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,101.2,77.84
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,83.08,63.23
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,64.5,47.92
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,47.24,33.34
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,29.06,17.9
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,16.51,6.16
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.12,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.66,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,28.67,18.37
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,37.0,26.45
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,45.17,33.94
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,50.51,38.73
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,55.74,43.23
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,59.16,45.93
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,62.49,48.45
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,64.54,49.92
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,72.76,56.61
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,74.71,57.93
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,76.57,59.17
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,77.26,59.44
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,77.92,59.7
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,130.74,71.64
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,186.21,105.62
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,250.2,154.85
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,306.16,201.5
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,361.04,248.03
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,415.76,293.93
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,469.07,338.34
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,521.55,380.92
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,571.58,419.71
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,620.26,456.26
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,665.57,490.28
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,708.81,522.04
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,685.72,503.23
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,626.08,458.48
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,522.34,385.44
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,403.67,299.02
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,469.73,347.86
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,525.66,388.03
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,632.32,467.25
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,743.28,547.33
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,571.73,425.94
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,373.0,280.43
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,674.17,507.82
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,914.94,671.59
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,895.26,658.12
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,872.33,645.22
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,838.92,625.48
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,808.67,607.64
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,758.77,576.19
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,707.45,542.76
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,638.48,494.86
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,569.85,444.73
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,474.82,371.39
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,383.44,296.35
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,252.88,165.9
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,83.04,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,26.22,16.39
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,34.28,24.23
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,42.2,31.47
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,46.93,35.67
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,51.59,39.62
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,54.52,41.92
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,62.58,48.54
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,64.73,50.1
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,66.83,51.58
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,68.05,52.22
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,69.24,52.81
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,69.93,53.22
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,81.06,62.32
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,134.04,73.38
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,190.71,107.53
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,247.72,150.92
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,305.2,198.34
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,362.16,246.28
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,418.89,293.38
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,473.57,338.39
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,527.33,381.34
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,578.62,420.29
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,628.31,456.65
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,675.25,490.37
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,720.06,521.5
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,759.68,547.52
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,796.25,569.89
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,828.92,589.41
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,858.49,606.71
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,882.57,620.38
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,903.22,631.83
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,917.72,639.45
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,928.58,644.93
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,932.29,647.24
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,943.19,654.15
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,936.04,651.51
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,925.25,647.08
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,905.9,636.31
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,883.23,623.69
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,848.13,604.53
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,810.33,583.5
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,766.07,557.19
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,714.58,525.11
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,644.36,480.87
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,574.51,434.01
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,475.91,363.04
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,381.24,288.67
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,240.46,144.2
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,67.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,25.48,15.5
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,33.17,23.07
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,40.73,30.03
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,45.55,34.31
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,50.3,38.33
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,53.99,41.29
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,62.75,48.5
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,64.92,49.95
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,67.03,51.34
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,68.91,52.52
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,70.7,53.6
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,71.69,54.14
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,82.97,63.14
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,135.43,73.94
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,192.6,107.89
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,250.0,150.93
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,307.89,197.94
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,364.59,244.94
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,421.03,290.98
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,475.93,335.32
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,529.87,377.45
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,581.34,415.48
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,631.29,450.84
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,677.92,484.88
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,722.39,516.69
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,762.99,545.85
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,800.91,571.76
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,833.52,593.19
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,862.95,612.66
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,887.79,629.3
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,909.17,643.92
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,923.27,654.11
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,933.66,662.22
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,937.53,666.44
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,937.69,668.55
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,940.68,673.46
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,929.36,669.38
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,908.13,657.82
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,883.6,644.18
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,848.57,623.21
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,810.86,600.15
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,764.27,569.35
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,710.77,532.97
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,639.99,485.54
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,569.65,435.64
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,470.76,361.73
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,375.87,284.84
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,234.07,124.74
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,66.43,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.8,17.03
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.94,26.72
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.15,37.55
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,56.4,43.1
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,62.51,48.3
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,65.26,50.36
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,68.02,52.33
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,70.51,54.01
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,72.91,55.58
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,73.19,55.38
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,80.68,61.09
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,81.23,61.21
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,81.76,61.32
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,128.91,69.96
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,183.08,101.1
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,238.67,142.42
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,301.39,192.68
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,356.12,237.61
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,410.9,282.14
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,463.82,325.14
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,515.93,366.43
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,565.85,404.24
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,614.37,439.88
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,581.08,416.38
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,507.94,363.35
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,598.19,428.57
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,701.05,500.2
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,430.9,315.04
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,100.64,70.95
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,320.17,236.37
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,540.68,392.14
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,741.12,534.26
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,914.49,648.0
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,919.07,650.38
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,919.96,652.35
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,911.51,649.38
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,899.5,644.35
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,879.01,633.23
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,855.29,620.08
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,819.89,599.34
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,788.11,580.71
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,737.66,548.86
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,685.87,515.06
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,613.82,466.28
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,542.31,415.1
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,444.88,341.39
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,351.62,264.64
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,183.17,78.71
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.9,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.18,16.4
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,35.53,24.65
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,43.72,32.03
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,49.49,37.17
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,55.14,41.99
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,58.56,44.66
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,61.91,47.16
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,63.98,48.53
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,72.18,54.96
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,73.84,55.77
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,75.43,56.51
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,76.19,56.83
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,76.91,57.13
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,122.79,65.0
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,185.75,102.33
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,240.95,143.08
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,296.69,188.22
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,352.18,234.14
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,407.03,279.17
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,459.94,322.14
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,512.0,363.34
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,560.82,401.28
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,607.67,436.78
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,652.3,469.65
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,694.94,500.37
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,730.84,525.03
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,770.53,551.42
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,801.99,572.16
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,830.42,590.74
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,850.79,604.62
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,867.49,616.33
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,879.34,625.98
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,887.59,633.54
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,884.31,632.62
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,884.0,633.86
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,872.27,628.72
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,857.16,621.55
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,827.36,603.94
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,794.62,584.33
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,754.3,559.37
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,711.7,532.4
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,648.64,490.42
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,579.05,442.47
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,505.82,390.68
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,434.23,337.34
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,338.29,262.15
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,247.3,185.54
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,127.5,35.07
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,13.89,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,26.85,15.98
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,39.39,27.9
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,51.59,38.76
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,59.13,45.42
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,66.49,51.69
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,74.14,57.89
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,81.53,63.68
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,79.27,61.29
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,76.06,58.16
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,96.05,74.11
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,114.41,88.39
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,134.87,104.29
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,154.07,118.97
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,202.29,137.46
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,243.4,162.92
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,271.74,181.96
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,312.61,212.33
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,357.36,245.94
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,405.9,282.47
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,449.92,316.3
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,493.82,349.28
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,532.57,378.23
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,570.17,405.76
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,626.63,447.07
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,687.02,490.97
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,723.96,515.91
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,758.24,538.77
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,788.19,558.76
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,815.17,575.86
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,836.29,589.62
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,854.1,601.43
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,864.57,609.43
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,877.89,619.44
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,878.77,621.09
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,876.13,620.81
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,863.87,614.02
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,848.26,605.29
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,822.79,590.93
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,794.36,574.63
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,754.13,550.4
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,711.62,524.21
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,652.95,486.73
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,586.85,442.67
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,512.54,391.08
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,440.07,337.97
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,344.01,263.71
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,253.57,187.09
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,128.55,7.97
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.85,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,26.86,15.72
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,39.83,28.17
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,52.49,39.5
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,61.46,47.41
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,70.2,54.85
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,76.48,59.87
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,82.56,64.56
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,87.95,68.56
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,91.35,70.83
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,93.41,71.97
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,95.37,73.03
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,95.83,73.02
