Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,96.27,73.02
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,132.63,76.21
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,188.3,107.62
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,241.01,146.07
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,294.7,188.98
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,348.1,232.7
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,401.3,275.97
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,452.47,317.3
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,503.1,357.25
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,551.17,394.55
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,597.59,429.76
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,536.65,387.45
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,437.43,315.39
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,530.73,383.48
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,627.74,452.32
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,566.88,409.19
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,484.66,350.98
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,382.02,278.97
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,272.15,199.27
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,383.11,282.96
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,503.02,370.53
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,517.73,382.32
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,531.68,394.26
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,499.81,372.5
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,466.37,349.61
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,455.73,343.87
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,443.51,336.86
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,365.16,279.36
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,268.01,206.34
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,231.37,178.97
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,194.88,150.81
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,267.85,210.7
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,334.42,262.74
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,247.31,191.49
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,162.45,118.14
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,79.09,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,13.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,24.76,13.9
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,34.94,24.03
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,44.96,33.03
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,63.34,49.02
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,82.32,65.22
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,74.29,58.17
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,68.8,53.25
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,101.4,80.41
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,136.07,108.69
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,117.32,92.59
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,103.44,80.7
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,123.61,96.79
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,141.83,111.03
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,146.8,91.57
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,182.64,104.51
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,257.83,168.87
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,320.74,224.7
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,348.98,248.66
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,376.8,271.24
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,364.61,264.88
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,345.41,252.31
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,423.95,308.93
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,518.97,376.37
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,442.64,322.6
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,346.77,253.57
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,376.59,275.31
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,408.36,297.61
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,410.94,299.45
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,413.12,301.2
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,468.31,340.83
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,512.53,372.18
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,597.31,433.32
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,667.58,483.64
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,711.44,513.99
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,736.78,532.68
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,793.4,572.37
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,839.13,601.82
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,711.98,519.64
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,574.04,426.3
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,677.12,502.55
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,760.58,558.85
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,709.6,525.49
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,657.3,491.61
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,580.52,439.31
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,504.63,384.44
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,401.85,305.66
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,304.3,218.64
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,150.27,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,14.08,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,25.48,14.37
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,36.74,25.8
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,47.8,35.9
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,55.6,42.91
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,65.2,51.24
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,77.51,61.57
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,99.06,79.51
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,124.16,100.21
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,141.1,113.74
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,152.63,122.39
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,169.49,135.26
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,158.54,125.65
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,145.71,114.67
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,172.26,115.43
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,212.75,137.17
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,266.55,180.52
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,317.7,223.18
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,353.69,251.23
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,390.02,279.42
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,381.54,277.23
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,364.35,266.74
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,408.68,298.4
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,461.12,335.37
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,543.24,394.66
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,640.91,463.73
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,623.24,450.73
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,590.06,427.37
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,704.37,510.67
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,816.89,589.62
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,835.38,601.18
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,856.39,615.38
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,658.53,481.83
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,401.52,297.35
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,368.27,275.17
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,333.58,250.4
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,578.05,437.21
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,815.17,604.66
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,700.07,525.74
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,573.85,437.09
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,532.22,409.27
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,490.03,379.74
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,527.93,409.53
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,542.12,420.84
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,463.03,362.01
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,386.09,302.39
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,290.07,224.58
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,183.63,130.11
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,63.43,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,14.08,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,25.4,13.96
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,38.1,26.81
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,50.55,38.09
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,65.21,51.01
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,82.32,65.72
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,97.43,78.23
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,114.22,91.84
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,94.64,74.91
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,82.0,63.95
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,81.94,63.42
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,81.96,62.97
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,82.76,63.3
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,83.52,63.61
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,130.39,75.18
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,183.11,103.95
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,238.09,144.01
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,293.9,188.66
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,348.74,233.67
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,404.07,278.73
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,460.45,324.16
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,512.64,365.43
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,562.12,403.13
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,610.39,438.82
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,655.15,471.65
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,697.8,502.24
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,737.72,530.47
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,775.31,556.28
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,807.08,576.84
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,835.77,595.44
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,859.0,610.61
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,878.83,623.75
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,891.63,631.96
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,910.79,644.33
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,913.39,647.06
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,912.23,647.8
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,902.7,644.77
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,889.59,639.65
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,865.57,626.95
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,838.33,612.1
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,806.51,593.41
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,766.99,569.15
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,712.63,534.54
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,657.13,497.66
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,578.33,442.5
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,500.59,384.76
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,392.82,300.8
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,290.07,200.22
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,109.56,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,12.38,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,22.57,11.47
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,33.71,22.98
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,43.25,31.64
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,49.43,37.14
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,55.49,42.29
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,58.93,45.0
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,62.31,47.55
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,64.74,49.34
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,67.1,51.03
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,74.75,57.09
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,76.05,57.83
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,77.19,58.45
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,78.29,59.05
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,114.9,62.03
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,176.73,96.53
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,232.59,136.7
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,288.9,181.38
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,344.63,226.81
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,400.19,271.64
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,453.73,314.86
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,506.32,356.24
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,556.55,394.42
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,605.31,430.46
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,650.48,463.58
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,693.41,494.44
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,664.67,473.63
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,596.81,425.72
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,721.59,515.28
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,828.92,587.42
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,851.22,602.24
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,870.02,615.92
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,883.08,624.93
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,892.52,631.87
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,894.57,634.37
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,903.13,641.23
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,616.49,454.25
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,269.28,200.62
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,583.2,439.78
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,832.15,609.94
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,795.43,585.63
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,761.88,565.87
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,705.71,530.23
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,648.65,492.36
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,571.03,437.61
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,494.61,380.3
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,382.81,292.51
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,273.17,180.18
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,103.19,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,11.95,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,23.15,11.51
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,32.51,21.94
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,41.67,30.38
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,47.52,35.71
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,53.28,40.73
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,56.8,43.57
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,60.27,46.24
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,62.79,48.13
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,65.23,49.92
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,111.35,88.05
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,166.22,132.27
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,177.23,140.38
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,187.83,148.17
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,151.77,99.13
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,173.52,96.33
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,228.89,137.0
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,284.99,182.6
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,340.73,229.15
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,396.08,275.01
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,451.7,320.42
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,502.82,361.35
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,551.55,398.69
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,600.4,434.7
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,641.92,465.55
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,687.51,498.16
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,724.18,522.76
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,757.57,544.53
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,723.21,518.84
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,655.68,471.02
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,663.73,478.19
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,684.21,492.74
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,775.0,559.12
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,866.18,621.37
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,869.06,624.11
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,862.49,621.84
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,685.9,505.65
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,477.0,357.99
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,636.79,478.53
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,760.94,567.09
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,716.0,537.33
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,668.87,506.83
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,594.03,455.88
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,527.23,408.8
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,446.53,348.89
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,368.28,287.48
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,268.08,205.26
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,149.7,90.73
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,52.22,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,12.8,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,23.29,11.23
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,39.24,27.71
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,54.9,41.9
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,65.48,51.4
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,76.16,60.7
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,82.99,66.42
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,89.63,71.81
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,94.89,75.9
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,99.95,79.74
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,102.53,81.3
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,102.97,81.07
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,103.9,81.41
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,104.8,81.75
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,134.95,83.25
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,182.88,108.73
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,234.88,146.75
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,288.03,189.58
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,339.61,232.11
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,396.09,277.91
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,446.54,318.27
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,496.49,356.87
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,497.98,360.45
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,474.56,343.8
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,488.58,354.61
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,502.49,364.84
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,539.47,391.36
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,572.11,414.68
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,605.91,438.98
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,640.21,463.53
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,637.33,462.49
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,631.83,460.0
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,688.34,501.03
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,730.98,532.31
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,625.79,460.48
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,516.68,384.29
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,597.92,447.25
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,678.36,507.62
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,722.75,541.51
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,772.1,576.93
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,729.6,549.85
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,684.99,521.43
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,623.1,479.03
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,560.27,434.25
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,472.52,369.22
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,393.53,307.54
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,290.65,222.37
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,182.71,100.29
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,63.02,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,11.95,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,21.69,9.57
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,32.32,21.8
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,42.82,31.47
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,51.84,39.6
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,58.57,45.5
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,74.98,59.41
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,99.36,79.76
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,99.22,79.19
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,98.68,78.3
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,128.63,102.57
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,157.37,125.22
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,170.29,134.96
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,183.03,144.49
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,190.72,142.44
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,214.14,158.6
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,236.95,174.89
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,261.43,192.69
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,290.84,213.5
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,323.31,236.62
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,347.5,254.36
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,379.56,277.84
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,430.89,314.38
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,490.46,356.53
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,521.6,379.07
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,553.35,402.04
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,523.54,380.51
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,477.08,347.21
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,457.77,334.32
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,422.64,309.95
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,657.85,483.08
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,856.48,618.07
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,868.74,625.49
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,877.41,632.66
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,889.53,642.77
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,888.41,644.44
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,877.5,640.32
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,863.06,634.03
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,840.3,621.42
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,814.4,606.61
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,775.34,582.52
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,740.01,560.44
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,683.86,523.12
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,626.86,483.48
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,545.2,423.16
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,465.14,360.59
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,348.91,264.99
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,225.77,104.17
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,85.57,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,11.1,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,20.06,7.83
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,33.13,22.35
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,45.85,33.92
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,56.27,43.24
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,66.36,51.99
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,77.57,61.33
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,88.3,69.97
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,102.01,81.09
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,120.19,95.69
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,122.24,96.64
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,129.16,101.62
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,141.4,111.02
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,161.97,126.99
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,189.69,132.29
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,229.97,155.68
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,270.08,185.22
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,308.86,215.91
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,324.45,232.6
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,333.19,242.68
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,363.58,265.33
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,396.22,289.54
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,424.54,310.03
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,454.13,331.29
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,412.55,302.1
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,356.68,261.92
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,371.31,273.18
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,386.52,284.62
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,394.71,290.97
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,402.96,297.45
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,400.11,296.07
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,396.68,294.39
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,498.19,371.2
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,604.94,449.81
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,405.33,305.58
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,185.3,138.65
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,172.79,130.16
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,160.21,121.04
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,154.65,117.16
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,149.41,113.5
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,130.4,98.96
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,111.36,84.17
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,93.45,70.18
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,75.16,55.58
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,57.64,41.29
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,39.38,26.17
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,23.44,12.68
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,9.88,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.12,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,10.24,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,19.42,6.68
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,34.21,23.06
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,48.97,36.38
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,64.6,50.27
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,79.84,63.57
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,91.26,73.17
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,103.98,83.63
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,114.14,91.89
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,124.17,99.92
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,83.01,64.98
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,34.78,24.04
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,44.79,32.47
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,54.82,40.81
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,106.99,80.07
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,156.16,117.68
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,163.57,122.92
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,171.17,128.5
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,209.89,157.5
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,243.8,182.53
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,293.2,218.7
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,347.66,258.39
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,411.56,304.27
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,489.04,359.6
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,506.17,372.01
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,521.3,383.2
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,559.77,411.73
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,599.97,441.21
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,663.0,487.47
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,720.54,529.77
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,787.51,579.63
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,842.05,617.83
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,760.91,563.96
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,639.74,478.52
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,757.55,568.42
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,857.53,638.54
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,845.47,631.6
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,829.99,623.48
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,804.23,608.71
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,770.95,588.49
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,729.13,561.89
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,685.29,533.07
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,619.9,487.3
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,553.9,439.04
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,467.8,372.3
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,381.96,302.53
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,272.76,207.49
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,149.69,17.43
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,52.38,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.12,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,9.87,0.27
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,21.88,12.87
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,33.78,23.69
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,46.85,35.37
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,59.8,46.74
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,72.63,57.79
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,85.36,68.52
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,110.48,89.64
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,136.33,111.01
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,144.91,117.59
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,150.69,121.79
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,142.34,114.26
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,140.12,111.91
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,182.87,138.24
