Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,533.28,425.16
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,413.44,319.86
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,282.54,15.71
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,121.15,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,12.13,0.0
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,27.08,17.94
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,33.39,24.47
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,39.71,30.56
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,43.21,33.81
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,46.75,36.93
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,49.31,39.11
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,51.85,41.22
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,60.29,48.45
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,62.65,50.18
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,64.46,51.52
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,66.19,52.79
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,70.24,56.08
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,129.14,69.51
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,195.62,120.23
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,250.08,169.98
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,301.3,209.1
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,363.03,259.15
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,419.03,309.26
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,473.75,357.22
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,524.91,400.39
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,573.98,440.44
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,619.75,477.55
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,662.94,511.7
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,701.78,541.17
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,737.54,567.72
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,767.62,590.1
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,794.2,609.03
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,815.13,624.13
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,832.32,636.82
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,805.57,619.3
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,769.5,595.64
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,772.09,599.73
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,775.77,604.33
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,737.6,579.36
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,692.2,549.07
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,661.37,528.26
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,628.05,504.81
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,648.58,521.23
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,657.61,526.93
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,581.36,466.4
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,504.99,402.59
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,383.3,293.54
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,249.16,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,106.2,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,12.99,0.0
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,26.52,17.34
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,33.06,24.14
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,39.59,30.43
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,47.28,37.5
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,51.46,41.18
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,54.21,43.45
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,56.95,45.62
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,58.79,46.94
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,60.62,48.21
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,69.81,56.02
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,71.78,57.46
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,74.01,59.12
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,131.95,72.7
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,189.92,110.03
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,248.16,156.8
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,305.67,206.57
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,362.65,256.67
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,417.79,305.27
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,471.62,351.65
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,522.15,393.42
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,570.69,432.16
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,615.94,467.54
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,658.66,499.81
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,696.26,526.42
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,730.76,549.88
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,760.61,569.32
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,787.01,584.71
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,806.53,595.18
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,822.3,603.34
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,831.9,611.65
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,837.7,617.77
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,834.82,617.27
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,836.66,620.14
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,821.53,612.68
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,802.89,603.07
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,772.21,585.93
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,738.58,566.08
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,687.3,532.05
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,634.12,494.73
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,563.33,442.18
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,487.04,381.09
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,362.94,269.08
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,219.75,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,12.15,0.0
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,24.74,15.47
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,31.3,22.25
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,37.82,28.46
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,42.05,32.35
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,50.32,39.68
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,53.44,42.34
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,56.53,44.9
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,59.02,46.77
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,61.44,48.56
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,62.69,49.39
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,63.92,50.22
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,65.38,51.14
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,128.85,72.01
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,183.53,106.45
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,238.48,149.78
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,292.87,196.62
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,346.39,243.69
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,397.82,289.06
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,448.07,332.59
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,494.87,371.84
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,539.67,408.32
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,581.68,442.03
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,621.35,473.02
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,656.49,499.3
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,688.84,522.9
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,634.74,481.66
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,538.25,409.45
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,661.39,502.72
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,778.05,584.64
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,785.58,588.52
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,789.44,591.15
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,783.42,587.22
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,773.77,580.99
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,755.87,569.21
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,734.67,555.16
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,704.4,535.29
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,667.09,510.02
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,613.37,473.08
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,558.41,433.4
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,474.73,370.45
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,392.28,304.43
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,277.29,198.44
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,109.17,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.78,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.31,19.05
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.16,29.89
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.82,39.88
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,60.12,48.41
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,66.29,53.92
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,85.53,70.84
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,108.15,90.42
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,119.73,100.07
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,130.89,109.23
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,139.53,116.1
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,147.9,122.66
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,155.33,128.38
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,189.06,138.76
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,223.01,160.69
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,260.07,188.47
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,294.87,217.47
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,328.22,245.44
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,352.84,267.2
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,373.83,285.37
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,397.92,304.43
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,421.53,322.7
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,397.33,305.27
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,369.09,284.13
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,377.24,290.71
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,384.91,296.61
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,425.68,328.05
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,469.04,360.82
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,458.63,353.2
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,446.29,344.61
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,613.48,471.83
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,762.68,578.37
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,751.29,569.88
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,736.3,561.23
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,712.69,547.34
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,685.93,531.03
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,640.29,501.33
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,587.0,464.91
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,527.44,421.67
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,467.68,376.09
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,385.99,310.64
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,306.76,243.75
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,171.34,121.17
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,14.64,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,28.69,18.35
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,41.27,30.85
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,53.86,42.57
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,58.0,46.51
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,62.19,50.26
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,72.2,59.02
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,81.81,67.24
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,95.48,78.88
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,108.5,89.77
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,120.64,99.72
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,138.63,114.53
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,124.39,101.9
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,154.66,103.62
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,193.1,123.77
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,240.07,156.7
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,290.62,198.95
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,341.49,242.24
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,390.85,284.65
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,439.58,325.76
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,485.09,362.82
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,529.23,397.72
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,569.43,429.55
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,607.53,459.1
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,646.12,488.43
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,684.26,516.99
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,710.63,536.89
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,733.75,554.39
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,751.04,567.56
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,764.8,578.34
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,770.59,583.26
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,772.71,585.92
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,769.44,585.68
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,758.67,580.39
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,738.29,568.4
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,714.75,554.07
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,673.19,526.03
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,629.13,495.43
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,569.67,452.18
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,508.87,405.96
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,417.24,333.63
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,333.66,263.15
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,217.08,147.31
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,55.24,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,13.27,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,26.38,16.08
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,37.88,27.62
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,47.36,36.49
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,52.7,41.45
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,58.02,46.18
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,78.43,64.04
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,101.68,84.03
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,83.55,67.74
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,67.99,53.85
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,69.4,54.82
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,77.54,61.55
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,73.01,57.39
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,116.9,64.14
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,171.75,97.48
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,233.43,145.27
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,287.19,190.85
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,340.52,237.26
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,392.11,282.45
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,442.61,325.9
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,489.82,365.24
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,535.17,401.95
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,577.23,435.97
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,616.94,467.42
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,586.06,444.91
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,516.85,393.47
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,528.07,403.48
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,537.75,411.8
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,532.48,408.81
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,524.77,404.1
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,659.83,507.87
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,784.25,597.13
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,778.96,594.09
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,770.04,589.92
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,751.41,579.22
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,729.46,566.06
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,698.55,545.45
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,660.58,519.03
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,605.9,479.05
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,550.06,436.25
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,466.27,369.69
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,384.01,299.96
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,254.3,163.12
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,86.76,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,12.8,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,24.77,14.3
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,33.31,23.32
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,41.72,31.18
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,46.52,35.63
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,51.31,39.89
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,54.33,42.44
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,57.33,44.9
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,64.89,51.15
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,67.21,52.78
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,68.65,53.75
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,70.11,54.73
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,71.43,55.49
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,118.04,65.52
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,172.12,97.8
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,226.84,139.64
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,281.08,185.02
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,334.76,230.94
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,386.0,275.22
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,436.27,317.94
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,483.69,357.06
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,529.1,393.48
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,570.65,426.92
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,609.87,457.93
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,644.64,485.81
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,679.94,513.68
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,707.01,534.84
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,730.83,552.85
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,557.39,426.09
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,318.83,243.85
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,566.14,437.69
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,777.97,591.74
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,769.45,585.29
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,757.21,578.35
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,737.14,566.27
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,718.67,555.18
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,680.32,528.82
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,639.62,500.07
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,582.02,458.84
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,523.33,414.62
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,437.34,346.17
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,352.85,274.36
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,222.44,130.35
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,59.99,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,11.95,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,23.14,12.69
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,30.93,21.19
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,38.64,28.43
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,42.82,32.34
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,47.02,36.09
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,54.3,42.41
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,57.36,44.93
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,58.76,45.84
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,60.2,46.76
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,61.88,47.96
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,63.54,49.15
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,71.75,55.8
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,116.0,63.43
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,170.84,95.41
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,226.03,137.47
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,280.44,183.53
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,334.19,230.44
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,385.86,276.11
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,436.39,320.19
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,484.17,360.54
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,529.89,398.11
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,572.13,432.74
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,611.98,464.74
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,646.67,492.44
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,678.34,517.44
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,705.39,538.78
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,729.2,557.02
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,745.54,569.24
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,765.11,583.9
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,772.18,589.65
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,775.57,593.02
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,768.58,589.24
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,757.93,583.01
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,738.52,570.9
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,720.65,559.72
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,685.1,534.58
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,647.15,507.04
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,590.63,466.17
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,533.07,422.33
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,451.11,356.53
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,370.94,286.8
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,195.06,100.51
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,12.38,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,24.05,12.96
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,32.64,22.51
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,41.1,30.43
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,46.33,35.27
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,51.52,39.89
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,54.92,42.79
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,58.3,45.57
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,59.73,46.5
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,66.76,52.21
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,68.24,53.09
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,69.72,53.98
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,67.82,52.02
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,117.09,64.57
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,171.65,95.37
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,226.61,136.1
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,280.83,180.56
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,334.59,225.76
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,386.19,269.45
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,436.65,311.21
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,484.4,348.99
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,530.24,383.8
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,572.55,416.96
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,612.48,447.68
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,647.67,474.55
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,679.97,499.01
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,706.87,519.48
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,730.47,537.1
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,662.32,490.34
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,550.08,411.64
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,677.2,506.09
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,778.46,575.94
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,772.63,572.27
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,763.14,567.44
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,743.82,556.49
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,721.17,543.13
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,689.17,522.41
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,650.29,496.11
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,593.04,456.74
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,534.81,414.29
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,447.92,347.09
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,363.13,275.06
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,189.14,78.74
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,11.52,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,22.39,11.2
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,30.21,20.29
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,37.95,27.55
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,42.93,32.08
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,47.88,36.39
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,51.07,39.09
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,59.09,45.89
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,61.57,47.8
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,64.03,49.66
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,65.62,50.65
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,67.2,51.64
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,68.63,52.49
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,110.54,60.25
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,165.41,91.22
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,220.87,132.59
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,276.17,178.55
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,330.23,224.84
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,372.06,265.48
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,398.28,291.65
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,414.61,307.59
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,418.19,312.64
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,439.45,329.75
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,459.88,345.93
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,523.78,394.85
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,586.83,443.01
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,627.81,473.8
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,664.12,501.34
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,673.55,509.31
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,679.67,515.1
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,665.37,506.73
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,640.45,490.96
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,577.15,445.44
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,493.33,384.2
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,466.15,365.73
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,437.71,345.53
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,491.01,388.11
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,524.62,414.88
