Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,462.72,367.94
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,400.87,319.45
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,316.27,250.32
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,234.17,178.48
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,122.05,33.96
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,12.38,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,22.48,10.75
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,33.48,23.06
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,44.3,33.12
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,52.9,40.97
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,63.78,50.61
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,59.86,47.1
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,70.01,55.78
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,98.99,80.58
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,126.58,103.74
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,135.69,111.16
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,144.66,118.44
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,156.76,128.33
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,162.92,126.58
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,171.8,133.64
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,170.3,132.81
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,168.55,131.42
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,166.06,129.47
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,110.75,85.0
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,51.53,36.82
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,38.61,26.22
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,25.72,15.59
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,28.62,18.0
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,31.53,20.4
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,56.12,40.63
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,80.81,60.87
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,54.84,39.64
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,29.01,18.4
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,279.04,225.69
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,535.15,425.98
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,656.6,522.02
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,767.65,607.4
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,765.37,606.86
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,759.52,604.56
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,744.3,596.54
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,721.48,582.54
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,690.63,561.81
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,657.15,537.99
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,598.27,493.43
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,538.31,445.23
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,455.36,374.25
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,374.5,295.82
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,190.56,25.17
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,11.52,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,22.65,10.66
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,30.54,21.23
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,38.39,28.9
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,42.66,33.06
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,51.16,40.85
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,54.34,43.76
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,57.53,46.59
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,58.68,47.42
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,59.92,48.31
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,61.37,49.46
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,70.53,57.48
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,70.27,56.99
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,109.36,61.91
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,167.77,95.02
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,226.37,140.59
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,283.89,190.91
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,341.12,243.01
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,396.62,294.49
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,450.75,344.14
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,501.54,389.44
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,550.34,431.88
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,596.31,471.75
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,639.69,508.67
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,678.09,541.03
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,713.37,570.41
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,744.23,595.97
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,771.61,617.54
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,791.76,633.54
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,808.09,646.91
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,817.89,655.0
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,823.8,660.42
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,819.5,658.78
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,811.42,654.46
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,794.81,644.32
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,782.86,637.75
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,745.81,610.41
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,705.91,579.99
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,648.84,535.61
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,590.05,487.19
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,499.81,409.69
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,410.48,321.06
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,211.15,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,9.82,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,19.12,7.55
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,26.73,18.09
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,34.3,25.56
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,42.12,32.93
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,46.89,37.32
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,50.21,40.22
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,53.52,42.99
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,55.5,44.5
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,57.5,45.98
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,58.63,46.67
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,67.55,54.2
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,67.61,53.89
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,104.04,57.98
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,161.12,89.14
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,218.47,132.58
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,275.3,181.27
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,331.66,231.55
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,385.75,280.77
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,438.51,328.31
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,488.45,371.97
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,536.35,412.81
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,580.05,450.04
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,621.12,484.37
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,658.29,514.02
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,692.33,540.63
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,720.22,563.11
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,744.61,582.1
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,763.08,596.14
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,777.82,607.67
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,785.19,613.53
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,788.76,616.85
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,784.25,614.77
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,783.92,615.82
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,766.59,604.49
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,745.88,590.5
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,711.18,566.02
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,673.76,538.58
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,616.68,496.03
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,558.16,449.72
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,468.74,376.15
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,380.86,289.63
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,194.29,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,10.24,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,19.96,6.93
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,28.3,19.03
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,36.55,27.09
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,42.0,32.25
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,47.41,37.16
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,56.17,44.9
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,64.46,52.03
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,69.11,55.8
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,73.6,59.37
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,92.88,75.85
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,110.93,91.03
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,116.99,95.62
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,145.7,102.05
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,178.43,116.2
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,218.92,142.91
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,269.59,180.05
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,328.84,226.69
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,381.65,273.72
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,433.34,319.32
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,481.99,361.03
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,528.72,400.1
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,571.23,435.66
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,611.27,468.52
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,648.76,498.1
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,683.68,525.19
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,711.76,547.62
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,736.47,567.2
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,753.2,579.78
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,766.17,589.89
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,780.23,600.41
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,784.14,603.83
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,779.53,601.7
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,771.22,597.04
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,752.27,586.16
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,729.93,572.52
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,697.55,550.19
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,662.41,524.83
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,603.38,481.26
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,542.91,433.85
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,464.24,368.56
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,380.95,282.28
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,187.46,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,9.82,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,19.25,5.43
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,26.85,17.94
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,34.44,25.51
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,42.29,32.91
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,47.09,37.33
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,50.42,40.32
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,53.74,43.21
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,55.73,44.73
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,57.73,46.21
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,59.23,47.33
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,68.3,55.11
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,69.62,56.01
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,102.97,59.69
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,159.93,89.69
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,217.07,132.36
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,273.97,180.86
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,329.67,230.14
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,382.32,277.2
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,433.6,322.17
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,482.0,362.87
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,528.34,400.25
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,571.21,434.18
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,611.51,464.81
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,647.7,490.37
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,681.03,512.87
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,708.97,533.25
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,733.49,550.97
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,750.39,562.85
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,763.57,572.43
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,770.96,579.94
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,781.86,590.17
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,773.97,587.78
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,762.29,583.02
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,742.37,572.67
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,719.07,559.62
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,680.01,533.57
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,644.48,508.93
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,584.31,465.49
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,523.31,418.49
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,426.94,339.94
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,334.03,244.17
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,133.08,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,9.39,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,18.29,3.45
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,27.14,18.16
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,35.86,26.86
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,41.72,32.5
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,47.51,37.86
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,51.11,41.13
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,54.68,44.26
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,62.49,51.02
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,65.33,53.21
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,66.92,54.26
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,68.52,55.3
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,68.66,55.06
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,97.8,57.47
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,152.36,85.59
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,207.47,126.02
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,267.16,175.87
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,320.15,222.41
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,371.21,268.15
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,421.09,312.48
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,467.47,352.88
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,511.76,390.61
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,552.96,425.62
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,591.77,458.09
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,626.16,486.72
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,657.77,512.86
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,688.32,537.08
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,711.86,555.99
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,728.05,568.41
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,740.57,577.5
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,745.84,583.41
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,747.4,586.87
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,739.0,582.53
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,726.91,575.6
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,709.01,564.38
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,683.86,547.52
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,641.01,515.87
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,595.9,481.49
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,532.7,432.73
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,468.73,380.74
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,367.97,296.46
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,269.03,192.99
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,102.87,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,8.54,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,16.27,0.64
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,31.1,21.12
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,45.07,34.55
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,59.98,48.35
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,74.51,61.59
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,87.22,72.91
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,99.62,83.72
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,103.48,86.8
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,110.04,92.19
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,125.48,105.24
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,145.8,122.34
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,153.04,127.79
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,164.69,125.08
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,200.68,150.06
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,225.4,170.28
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,254.32,190.53
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,295.16,221.73
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,285.62,219.75
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,259.15,202.37
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,323.13,251.02
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,402.08,311.61
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,354.51,276.44
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,292.5,228.53
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,271.27,212.36
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,247.5,193.84
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,237.12,185.93
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,215.42,169.02
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,299.7,237.36
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,392.38,310.87
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,296.26,235.54
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,209.62,165.89
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,117.35,91.56
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,43.87,30.89
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,38.87,26.91
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,33.87,22.85
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,28.89,18.7
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,23.91,14.5
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,18.53,9.94
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,13.16,5.33
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,8.62,1.4
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.1,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.13,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,9.39,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,18.39,0.0
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,28.06,18.18
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,37.57,27.6
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,42.52,32.36
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,47.53,36.93
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,51.11,40.12
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,54.68,43.19
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,60.98,48.48
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,62.42,49.43
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,64.1,50.66
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,65.79,51.88
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,66.02,51.84
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,90.97,53.15
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,145.27,79.74
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,206.28,124.24
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,259.42,168.22
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,312.17,214.14
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,362.96,258.8
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,412.58,301.8
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,459.38,341.54
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,504.29,378.56
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,545.93,412.48
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,585.19,443.56
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,619.56,469.68
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,650.99,492.93
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,677.05,512.34
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,699.82,528.99
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,721.56,544.11
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,734.67,552.46
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,740.97,556.99
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,743.58,559.19
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,736.53,554.94
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,725.87,548.36
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,704.02,535.07
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,678.91,519.26
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,645.61,496.75
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,605.39,468.23
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,543.62,424.5
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,481.19,377.1
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,385.16,299.21
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,286.06,184.23
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,113.53,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,8.54,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,15.6,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,26.76,16.98
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,40.04,29.84
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,46.87,36.34
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,53.65,42.52
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,58.5,46.87
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,63.28,51.01
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,64.17,51.5
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,65.2,52.08
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,67.16,53.55
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,69.12,55.01
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,70.7,56.02
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,88.59,52.52
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,142.33,78.1
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,196.67,116.88
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,255.6,165.3
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,307.92,210.7
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,358.69,256.16
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,408.4,300.4
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,454.75,340.66
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,499.23,378.37
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,540.02,412.13
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,578.42,443.12
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,613.34,470.71
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,645.53,495.63
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,671.8,516.69
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,694.83,535.1
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,716.91,552.47
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,730.52,563.01
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,736.82,568.03
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,739.45,570.59
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,733.79,567.59
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,724.56,562.12
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,703.8,548.53
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,679.81,532.27
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,641.18,504.61
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,606.05,478.38
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,544.06,431.67
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,481.59,381.71
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,383.7,299.97
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,280.93,171.33
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,112.19,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,7.68,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,14.91,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,24.28,14.55
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,33.51,23.81
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,39.03,29.07
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,44.53,34.08
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,48.23,37.4
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,51.92,40.58
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,79.19,64.26
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,108.09,88.8
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,83.31,67.04
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,65.2,51.17
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,94.32,75.79
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,137.88,99.53
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,180.6,124.65
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,222.96,156.61
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,249.85,167.75
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,306.85,206.52
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,332.03,239.44
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,332.95,249.41
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,383.85,287.73
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,443.65,333.51
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,479.4,362.76
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,519.23,394.71
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,529.27,404.17
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,538.98,412.93
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,527.53,405.14
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,498.98,384.54
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,466.59,360.81
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,416.22,323.26
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,523.32,407.8
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,604.91,471.96
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,644.46,502.58
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,672.49,523.38
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,674.79,525.88
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,669.31,522.59
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,635.97,498.82
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,595.69,468.96
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,531.87,420.87
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,467.56,369.49
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,368.05,286.23
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,261.81,146.35
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,104.09,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
