Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,8.11,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,14.76,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,27.74,17.04
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,40.5,29.71
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,49.97,38.52
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,59.27,46.9
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,65.42,52.38
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,74.03,59.84
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,77.08,62.29
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,80.16,64.71
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,82.34,66.3
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,84.55,67.91
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,84.98,67.97
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,102.03,67.41
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,151.65,90.6
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,202.38,126.13
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,252.58,166.88
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,302.69,209.74
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,350.43,251.65
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,397.42,292.56
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,408.72,307.48
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,398.65,303.41
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,408.33,312.43
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,414.34,317.99
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,426.9,328.31
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,438.18,337.46
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,546.55,421.12
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,659.68,506.01
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,666.49,511.27
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,669.11,514.42
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,667.91,515.55
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,663.2,514.13
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,569.9,447.06
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,463.25,368.02
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,430.87,345.27
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,397.7,320.64
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,355.79,288.65
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,313.18,254.93
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,262.13,212.88
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,210.82,169.21
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,132.13,101.56
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,58.12,24.89
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,19.12,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.56,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.92,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,15.67,7.11
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,26.45,17.64
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,39.55,29.68
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,52.42,41.39
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,65.14,52.77
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,77.72,63.81
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,90.86,75.14
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,103.82,86.13
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,122.38,101.79
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,133.81,111.13
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,143.44,118.85
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,154.78,121.79
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,154.71,121.26
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,142.24,111.61
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,159.71,125.13
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,178.19,139.38
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,202.84,158.5
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,233.22,182.3
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,231.44,180.92
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,228.23,178.4
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,231.95,181.55
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,235.47,184.53
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,297.03,233.3
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,374.08,293.32
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,341.64,268.29
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,293.66,231.2
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,253.01,199.62
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,197.81,155.87
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,191.34,151.27
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,184.88,146.54
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,272.7,219.32
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,334.97,270.81
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,308.75,250.51
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,281.91,229.65
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,250.56,204.39
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,218.41,177.85
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,178.82,144.61
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,138.1,109.61
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,77.82,57.45
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,20.18,3.27
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.96,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.83,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,13.66,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,24.41,13.8
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,36.19,25.96
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,46.78,35.81
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,54.8,43.11
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,59.58,47.41
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,64.32,51.53
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,66.99,53.6
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,69.69,55.62
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,71.51,56.95
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,73.35,58.28
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,74.12,58.56
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,87.82,57.55
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,138.42,79.08
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,195.58,118.36
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,245.62,157.82
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,295.73,199.63
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,344.04,241.31
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,391.53,281.82
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,436.11,318.53
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,479.16,352.71
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,518.07,383.62
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,554.73,411.87
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,585.89,434.43
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,613.91,453.94
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,636.91,471.59
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,659.06,488.34
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,672.79,499.89
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,683.11,509.13
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,685.42,512.23
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,684.24,512.74
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,673.36,507.12
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,659.1,499.18
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,632.76,482.38
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,603.44,463.09
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,560.5,433.77
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,515.39,401.47
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,446.82,350.8
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,377.75,296.14
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,284.6,216.23
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,179.35,55.22
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,67.55,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,12.8,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,22.69,11.94
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,32.79,22.83
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,39.49,29.21
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,46.11,35.25
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,55.22,43.38
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,63.91,50.97
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,77.07,62.32
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,91.0,74.14
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,87.37,70.54
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,84.24,67.4
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,76.69,60.54
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,87.38,58.2
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,137.45,78.13
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,188.4,112.06
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,238.83,152.26
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,289.23,195.23
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,337.5,237.79
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,384.9,279.45
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,429.77,317.99
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,473.09,354.34
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,512.95,387.77
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,550.59,418.71
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,558.93,426.12
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,558.11,426.01
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,575.48,440.45
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,590.06,452.54
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,524.47,404.26
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,443.81,343.69
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,516.44,401.85
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,576.79,449.96
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,618.03,482.06
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,650.52,507.13
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,623.87,488.37
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,594.3,467.38
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,549.42,434.25
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,502.44,398.29
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,433.15,344.83
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,363.46,287.88
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,268.24,203.97
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,159.15,29.05
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,58.79,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,11.95,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,22.34,11.16
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,32.92,22.94
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,37.64,27.71
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,42.51,32.31
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,46.31,35.79
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,54.57,43.09
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,55.36,43.66
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,56.31,44.33
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,57.87,45.6
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,59.45,46.87
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,65.37,51.83
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,74.09,48.71
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,129.53,69.52
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,185.47,107.27
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,240.43,152.22
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,295.12,200.42
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,348.1,248.84
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,399.93,296.16
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,449.16,340.05
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,496.59,381.35
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,539.84,419.0
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,580.59,453.74
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,617.66,485.0
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,651.85,513.44
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,679.76,536.48
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,704.23,556.56
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,723.59,571.29
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,739.34,582.35
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,747.46,589.94
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,751.85,594.96
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,747.93,593.12
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,740.39,588.66
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,722.16,576.47
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,700.83,561.53
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,672.14,539.49
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,633.56,508.68
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,571.54,459.36
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,508.63,405.91
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,404.09,309.81
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,286.92,14.2
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,124.61,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,11.1,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,20.83,9.89
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,29.81,20.86
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,35.25,26.32
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,40.72,31.51
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,44.25,34.83
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,47.8,38.04
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,49.99,39.83
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,52.2,41.58
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,60.23,48.58
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,62.54,50.41
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,64.02,51.39
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,72.81,58.78
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,129.03,69.86
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,185.61,107.36
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,241.2,152.12
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,296.25,199.51
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,349.38,246.5
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,401.25,291.8
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,450.66,333.36
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,498.15,371.87
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,541.13,407.8
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,581.51,440.99
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,618.09,469.84
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,651.68,495.9
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,679.86,518.6
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,704.6,538.63
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,722.35,552.56
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,736.38,562.7
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,743.84,569.81
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,747.56,574.56
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,742.16,572.03
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,740.26,572.02
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,720.57,559.6
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,697.54,544.54
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,658.34,516.78
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,616.56,485.71
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,551.96,437.7
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,486.19,384.79
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,377.84,286.17
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,256.46,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,110.77,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,10.24,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,19.47,8.22
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,28.05,19.29
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,32.68,24.06
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,37.41,28.6
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,40.67,31.69
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,43.95,34.68
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,51.01,40.92
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,53.69,43.1
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,56.17,45.05
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,58.56,46.88
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,59.41,47.23
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,65.31,52.01
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,122.46,64.08
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,179.92,101.55
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,236.1,146.9
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,291.75,195.57
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,345.6,243.91
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,398.11,290.74
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,448.07,334.54
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,496.03,375.46
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,540.33,413.11
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,582.07,447.74
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,618.59,477.93
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,651.96,505.14
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,681.12,528.41
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,706.86,548.75
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,725.24,562.3
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,739.87,571.9
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,747.88,579.12
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,752.11,583.83
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,747.9,582.08
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,740.06,577.8
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,721.3,565.08
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,699.42,549.66
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,669.4,527.96
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,629.6,497.67
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,565.83,449.19
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,501.24,396.06
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,392.78,294.07
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,269.38,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,117.56,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,18.95,6.92
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,27.94,19.0
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,33.4,24.56
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,38.89,29.8
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,42.45,33.16
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,46.03,36.41
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,48.64,38.6
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,51.24,40.72
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,52.59,41.75
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,60.77,48.86
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,62.6,50.27
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,66.95,53.89
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,121.33,66.02
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,176.12,101.47
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,230.47,145.48
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,284.41,193.01
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,337.02,241.11
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,388.52,288.21
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,436.66,331.33
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,482.95,371.78
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,526.0,409.3
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,566.61,443.95
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,602.51,473.54
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,635.49,500.17
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,663.76,523.42
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,688.72,543.8
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,706.81,559.19
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,721.3,570.88
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,728.36,576.68
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,731.73,579.93
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,726.68,577.47
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,725.1,577.56
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,705.19,563.6
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,681.99,546.76
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,643.18,517.33
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,601.86,484.51
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,535.37,431.88
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,467.98,374.75
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,355.18,266.51
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,227.1,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,97.91,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,8.54,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,18.54,5.62
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,28.04,19.03
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,39.87,30.38
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,50.47,40.28
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,58.72,47.84
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,66.74,54.97
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,68.49,56.29
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,71.19,58.39
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,78.6,64.72
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,85.78,70.77
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,98.19,81.33
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,111.22,92.33
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,153.02,106.47
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,193.8,134.6
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,227.78,158.24
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,270.02,191.43
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,308.26,227.82
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,341.71,259.45
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,357.09,275.53
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,366.41,285.48
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,396.4,309.79
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,427.84,334.98
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,406.67,319.25
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,369.06,290.33
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,407.43,321.39
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,438.02,346.24
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,470.12,372.07
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,516.55,408.33
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,475.48,378.05
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,445.45,355.9
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,428.22,343.76
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,409.3,329.94
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,387.95,315.56
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,364.96,299.32
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,330.75,272.72
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,295.49,244.14
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,251.12,206.65
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,206.02,166.75
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,129.68,93.96
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,7.26,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,16.99,3.23
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,32.99,22.79
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,46.51,35.73
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,59.73,48.0
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,71.57,58.82
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,83.11,69.13
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,84.91,70.58
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,88.09,73.16
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,83.11,68.48
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,78.6,64.22
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,74.98,60.78
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,71.79,57.74
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,127.59,75.72
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,179.79,108.88
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,226.7,159.28
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,250.13,191.51
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,273.12,211.61
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,295.68,231.41
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,342.93,268.73
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,403.44,318.05
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,477.91,379.04
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,557.07,444.61
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,593.23,476.36
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,626.85,505.72
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,653.29,529.84
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,676.37,551.07
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,693.85,566.75
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,707.81,579.18
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,713.95,584.76
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,722.81,592.55
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,716.03,588.53
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,705.6,581.67
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,683.33,565.81
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,657.79,546.82
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,614.2,512.71
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,568.12,474.9
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,505.81,421.1
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,437.43,358.84
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,322.14,238.58
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,156.3,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
