Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,130.51,108.15
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,147.93,115.41
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,171.37,128.25
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,209.57,153.34
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,237.91,176.39
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,267.98,201.73
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,289.53,221.73
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,309.15,239.91
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,332.83,260.56
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,356.93,281.53
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,336.42,266.81
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,300.63,239.03
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,257.63,205.32
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,217.93,173.46
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,281.78,226.52
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,339.88,274.73
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,376.63,305.44
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,401.51,326.91
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,387.3,316.27
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,371.36,304.15
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,347.92,286.2
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,322.9,266.34
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,283.73,233.44
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,243.72,198.86
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,193.19,154.78
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,142.24,106.14
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,69.61,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,6.83,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,13.66,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,22.69,12.49
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,30.77,21.61
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,35.35,26.24
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,39.99,30.7
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,43.19,33.7
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,46.42,36.62
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,48.3,38.23
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,50.21,39.82
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,57.17,45.91
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,58.81,47.2
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,60.29,48.43
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,110.02,59.73
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,163.1,92.25
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,216.01,134.17
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,267.22,179.72
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,317.38,226.27
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,365.35,271.0
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,411.59,313.76
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,453.76,353.04
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,493.54,389.58
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,529.35,421.43
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,562.23,450.16
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,590.46,475.36
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,615.46,497.57
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,633.93,514.4
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,648.89,528.23
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,656.2,536.63
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,659.88,542.01
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,655.38,539.44
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,653.37,538.2
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,633.26,522.56
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,609.92,503.61
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,569.29,469.83
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,526.26,432.25
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,453.29,369.73
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,380.09,293.88
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,192.17,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,12.8,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,21.73,11.7
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,29.78,21.15
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,34.82,26.3
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,39.89,31.24
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,43.48,34.6
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,47.08,37.83
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,49.32,39.8
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,51.57,41.73
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,52.95,42.75
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,60.59,49.39
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,62.05,50.61
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,108.22,60.6
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,160.41,92.33
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,212.48,133.61
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,262.74,178.46
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,312.09,224.5
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,359.09,268.65
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,404.41,310.89
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,446.6,350.36
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,486.58,387.21
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,522.67,419.57
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,556.2,449.15
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,583.98,474.17
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,608.55,496.21
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,626.89,513.21
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,641.75,527.24
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,649.93,535.48
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,654.57,540.74
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,650.14,538.52
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,648.14,537.43
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,627.51,521.18
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,603.65,501.6
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,563.13,467.6
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,520.12,429.72
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,447.97,367.65
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,375.24,291.63
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,190.09,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.82,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,24.62,13.56
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,29.88,21.29
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,34.83,26.41
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,43.35,34.56
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,46.81,37.8
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,50.3,40.94
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,52.83,43.19
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,55.37,45.38
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,57.41,47.08
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,59.46,48.76
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,60.69,49.78
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,104.41,59.36
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,160.51,101.45
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,203.66,142.9
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,240.5,177.85
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,271.32,208.16
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,328.11,250.7
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,399.84,307.4
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,319.39,254.6
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,191.18,155.97
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,178.2,145.94
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,168.48,138.09
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,235.83,194.97
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,313.0,259.02
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,379.08,313.69
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,451.26,372.55
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,439.62,364.63
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,425.28,354.94
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,413.32,346.44
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,399.33,335.94
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,379.53,320.48
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,357.82,302.83
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,324.42,274.15
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,289.86,243.41
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,244.65,202.72
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,199.13,154.83
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,100.61,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,16.93,7.16
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,27.71,19.27
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,40.15,31.31
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,52.45,43.08
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,64.27,54.17
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,75.96,64.94
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,86.54,74.66
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,97.01,84.13
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,106.71,92.64
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,116.27,100.93
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,127.02,110.38
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,135.35,111.44
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,134.39,110.49
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,125.02,102.91
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,145.88,119.98
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,168.58,138.56
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,199.21,162.75
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,235.52,191.89
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,211.9,173.57
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,179.27,147.31
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,148.51,121.9
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,115.97,94.57
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,96.45,78.27
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,76.69,61.51
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,90.12,73.27
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,104.41,85.72
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,125.49,104.28
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,148.81,124.72
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,136.79,114.52
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,124.64,104.19
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,107.92,89.81
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,90.96,74.97
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,73.87,59.69
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,56.35,43.84
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,39.45,28.49
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,21.15,11.55
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,10.3,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,21.02,9.56
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,29.73,20.77
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,35.42,26.65
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,41.11,32.24
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,44.61,35.6
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,48.14,38.86
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,55.27,45.3
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,58.11,47.73
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,58.92,48.2
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,59.82,48.72
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,60.64,49.27
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,97.68,56.0
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,147.43,84.55
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,197.32,123.03
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,245.79,165.5
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,293.49,209.34
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,338.25,250.92
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,381.48,290.76
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,421.8,327.97
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,459.97,362.61
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,493.96,393.31
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,525.25,421.17
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,550.78,444.83
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,573.19,465.69
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,517.79,423.6
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,442.42,364.44
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,528.03,435.37
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,605.77,498.0
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,595.47,489.85
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,581.6,479.26
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,561.53,463.67
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,534.89,442.15
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,488.08,403.52
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,439.38,361.67
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,365.56,298.8
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,292.62,225.78
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,149.52,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.85,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.56,0.32
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,9.04,2.67
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,11.1,4.63
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,13.16,6.57
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,15.64,8.88
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,18.13,11.18
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,14.83,8.1
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,11.54,5.03
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,74.72,63.04
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,130.73,108.13
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,83.39,66.94
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,27.28,18.28
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,24.8,16.1
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,22.32,13.92
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,41.83,30.95
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,61.42,47.96
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,68.95,54.47
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,76.46,60.98
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,42.66,31.59
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,9.08,2.28
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,67.26,52.96
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,129.09,106.12
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,99.1,80.31
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,69.07,54.48
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,53.03,40.78
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,37.2,27.11
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,33.87,24.26
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,30.55,21.37
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,271.7,234.86
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,495.98,418.62
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,442.85,373.0
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,387.23,325.64
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,312.77,259.94
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,240.54,187.55
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,121.39,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,19.58,7.19
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,28.27,19.36
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,33.66,24.99
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,42.56,33.47
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,45.18,36.04
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,47.92,38.59
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,50.52,40.91
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,53.12,43.17
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,53.72,43.48
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,54.4,43.84
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,61.84,50.47
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,96.09,55.55
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,147.71,83.6
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,199.29,122.61
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,248.99,165.46
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,297.78,209.51
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,344.4,252.13
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,389.4,292.65
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,430.96,329.65
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,470.27,363.44
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,505.52,392.4
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,538.05,418.01
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,564.8,440.77
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,588.34,460.69
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,605.72,476.33
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,619.64,489.23
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,631.46,500.86
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,635.34,506.55
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,628.48,504.08
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,618.03,498.53
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,596.85,483.0
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,572.48,464.17
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,528.88,430.01
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,482.65,391.98
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,417.49,336.21
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,346.38,263.64
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,175.26,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,9.39,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,19.64,6.37
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,29.98,20.75
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,41.0,31.58
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,51.76,41.81
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,60.74,50.25
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,69.5,58.31
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,74.59,62.99
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,79.6,67.51
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,99.98,85.76
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,119.89,103.35
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,122.48,105.47
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,133.06,108.81
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,148.19,120.16
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,164.83,133.12
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,196.1,155.4
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,239.45,188.96
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,254.3,203.52
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,267.58,216.64
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,297.73,242.47
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,327.61,268.4
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,358.97,295.26
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,400.86,330.77
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,380.84,316.12
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,364.1,303.51
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,393.43,329.73
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,435.8,366.4
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,339.25,286.79
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,224.55,189.46
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,212.66,180.07
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,200.23,169.84
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,196.16,166.69
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,178.86,151.97
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,156.59,132.44
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,133.4,111.59
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,104.73,85.24
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,74.3,55.15
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,34.48,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,9.39,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,19.15,5.38
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,28.29,19.69
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,34.3,26.13
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,40.32,32.12
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,43.93,35.69
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,47.56,39.14
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,49.82,41.29
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,52.11,43.41
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,53.53,44.68
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,60.83,51.41
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,62.71,52.96
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,94.41,57.04
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,148.2,85.54
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,201.98,126.71
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,254.22,173.37
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,305.54,222.04
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,354.84,269.39
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,402.51,314.91
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,446.55,357.2
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,488.28,396.62
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,525.85,431.11
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,560.64,462.42
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,589.59,488.98
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,615.21,512.29
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,635.45,531.11
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,652.16,546.81
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,660.88,556.64
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,665.9,563.29
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,661.82,561.48
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,659.79,560.63
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,640.6,544.84
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,618.01,525.49
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,577.53,490.81
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,534.42,452.07
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,463.59,389.2
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,391.96,311.55
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,198.58,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,247.0,15.5,1.2,-3.5,42.0,12.55,0.89
2016,12,10,8,0,494.0,31.0,1.4,-3.0,84.0,28.23,19.65
2016,12,10,8,15,576.0,38.0,1.45,-2.5,127.0,34.2,26.14
2016,12,10,8,30,658.0,45.0,1.5,-2.0,170.0,40.18,32.13
2016,12,10,8,45,707.0,50.0,1.55,-1.5,213.5,44.18,36.09
2016,12,10,9,0,756.0,55.0,1.6,-1.0,257.0,48.19,39.91
2016,12,10,9,15,788.5,58.5,1.6,-0.5,297.0,50.8,42.32
2016,12,10,9,30,821.0,62.0,1.6,0.0,337.0,53.43,44.68
2016,12,10,9,45,847.5,63.0,1.65,0.0,372.5,54.04,45.18
2016,12,10,10,0,874.0,64.0,1.7,0.0,408.0,54.73,45.75
2016,12,10,10,15,888.5,66.0,1.8,0.5,437.0,62.39,52.69
2016,12,10,10,30,903.0,68.0,1.9,1.0,466.0,91.13,55.9
2016,12,10,10,45,915.0,68.5,2.0,1.5,489.0,143.33,82.63
2016,12,10,11,0,927.0,69.0,2.1,2.0,512.0,195.68,122.14
2016,12,10,11,15,933.0,69.5,2.15,2.0,526.5,246.78,167.46
2016,12,10,11,30,939.0,70.0,2.2,2.0,541.0,297.0,214.88
2016,12,10,11,45,944.0,69.5,2.25,2.5,548.5,344.96,260.84
2016,12,10,12,0,949.0,69.0,2.3,3.0,556.0,391.46,305.26
2016,12,10,12,15,948.5,69.0,2.25,3.0,555.5,434.68,346.65
2016,12,10,12,30,948.0,69.0,2.2,3.0,555.0,475.64,385.21
2016,12,10,12,45,945.0,68.0,2.2,3.5,546.0,512.02,418.59
2016,12,10,13,0,942.0,67.0,2.2,4.0,537.0,545.6,448.79
2016,12,10,13,15,935.0,66.5,2.15,4.0,521.0,574.68,475.24
2016,12,10,13,30,928.0,66.0,2.1,4.0,505.0,600.55,498.52
2016,12,10,13,45,919.5,64.0,2.05,4.0,481.5,620.6,516.78
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,637.2,531.96
2016,12,10,14,15,894.5,60.5,1.85,4.0,427.5,645.92,539.97
2016,12,10,14,30,878.0,59.0,1.7,4.0,397.0,651.01,544.79
2016,12,10,14,45,857.0,56.0,1.6,4.0,361.0,647.73,543.12
2016,12,10,15,0,836.0,53.0,1.5,4.0,325.0,640.94,538.09
2016,12,10,15,15,802.0,50.0,1.3,3.5,284.0,627.85,527.38
2016,12,10,15,30,768.0,47.0,1.1,3.0,243.0,605.73,508.76
2016,12,10,15,45,716.0,43.0,0.9,2.5,200.0,567.1,475.92
2016,12,10,16,0,664.0,39.0,0.7,2.0,157.0,525.91,439.22
2016,12,10,16,15,577.0,32.5,0.7,1.5,114.0,456.45,378.9
2016,12,10,16,30,490.0,26.0,0.7,1.0,71.0,386.49,304.54
2016,12,10,16,45,245.0,13.0,0.7,0.5,35.5,195.69,3.33
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
