Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,14.5,0.95,-2.5,39.0,12.73,0.12
2016,12,11,8,0,470.0,29.0,1.1,-2.0,78.0,26.28,17.73
2016,12,11,8,15,553.0,36.0,1.15,-1.5,120.5,32.28,24.24
2016,12,11,8,30,636.0,43.0,1.2,-1.0,163.0,38.29,30.23
2016,12,11,8,45,687.0,47.5,1.25,-0.5,205.0,41.89,33.81
2016,12,11,9,0,738.0,52.0,1.3,0.0,247.0,45.53,37.28
2016,12,11,9,15,771.0,55.0,1.55,1.0,286.5,47.79,39.27
2016,12,11,9,30,804.0,58.0,1.8,2.0,326.0,50.08,41.22
2016,12,11,9,45,826.0,60.5,2.1,3.0,360.5,51.88,42.66
2016,12,11,10,0,848.0,63.0,2.4,4.0,395.0,53.69,44.08
2016,12,11,10,15,647.5,108.0,2.45,4.0,372.0,78.7,66.93
2016,12,11,10,30,447.0,153.0,2.5,4.0,349.0,119.31,90.07
2016,12,11,10,45,464.0,158.0,2.55,4.5,370.5,153.82,109.46
2016,12,11,11,0,481.0,163.0,2.6,5.0,392.0,189.77,136.32
2016,12,11,11,15,496.5,165.0,2.65,5.0,407.5,224.5,165.86
2016,12,11,11,30,512.0,167.0,2.7,5.0,423.0,260.06,197.83
2016,12,11,11,45,326.5,200.0,2.75,5.5,364.5,259.84,206.41
2016,12,11,12,0,141.0,233.0,2.8,6.0,306.0,240.94,196.86
2016,12,11,12,15,222.5,225.5,2.85,6.0,339.5,277.14,226.84
2016,12,11,12,30,304.0,218.0,2.9,6.0,373.0,324.26,266.4
2016,12,11,12,45,303.5,214.0,2.95,6.5,367.5,338.0,278.95
2016,12,11,13,0,303.0,210.0,3.0,7.0,362.0,350.7,290.54
2016,12,11,13,15,175.5,203.0,2.95,7.0,290.5,283.61,236.3
2016,12,11,13,30,48.0,196.0,2.9,7.0,219.0,206.04,171.41
2016,12,11,13,45,45.0,186.0,2.9,7.0,207.0,199.22,166.23
2016,12,11,14,0,42.0,176.0,2.9,7.0,195.0,191.93,160.44
2016,12,11,14,15,21.0,137.5,2.7,6.5,147.0,133.78,111.12
2016,12,11,14,30,0.0,99.0,2.5,6.0,99.0,84.61,68.6
2016,12,11,14,45,0.0,89.5,2.35,6.0,89.5,76.47,61.66
2016,12,11,15,0,0.0,80.0,2.2,6.0,80.0,68.27,54.57
2016,12,11,15,15,0.0,69.5,1.95,5.0,69.5,59.02,46.67
2016,12,11,15,30,0.0,59.0,1.7,4.0,59.0,49.69,38.56
2016,12,11,15,45,0.0,48.0,1.45,3.5,48.0,39.74,29.69
2016,12,11,16,0,0.0,37.0,1.2,3.0,37.0,30.58,21.41
2016,12,11,16,15,0.0,26.5,1.25,2.5,26.5,21.87,13.43
2016,12,11,16,30,0.0,16.0,1.3,2.0,16.0,13.17,5.2
2016,12,11,16,45,0.0,8.0,1.4,2.0,8.0,6.57,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,3.0,3.2,5.5,3.0,2.46,0.0
2016,12,12,8,0,0.0,6.0,3.2,6.0,6.0,4.92,0.0
2016,12,12,8,15,0.0,10.5,3.1,6.0,10.5,8.62,2.12
2016,12,12,8,30,0.0,15.0,3.0,6.0,15.0,12.33,5.63
2016,12,12,8,45,0.0,19.5,2.9,6.0,19.5,16.05,9.15
2016,12,12,9,0,0.0,24.0,2.8,6.0,24.0,19.77,12.64
2016,12,12,9,15,0.0,28.0,2.75,6.0,28.0,23.08,15.72
2016,12,12,9,30,0.0,32.0,2.7,6.0,32.0,26.4,18.78
2016,12,12,9,45,0.0,47.5,2.65,6.5,47.5,39.28,30.54
2016,12,12,10,0,0.0,63.0,2.6,7.0,63.0,52.19,42.21
2016,12,12,10,15,0.0,94.5,2.6,7.5,94.5,77.09,64.59
2016,12,12,10,30,0.0,126.0,2.6,8.0,126.0,100.48,81.52
2016,12,12,10,45,1.5,142.5,2.65,8.5,143.5,113.56,92.31
2016,12,12,11,0,3.0,159.0,2.7,9.0,161.0,127.06,103.37
2016,12,12,11,15,5.5,166.5,2.75,9.5,169.5,134.56,109.28
2016,12,12,11,30,8.0,174.0,2.8,10.0,178.0,142.39,115.49
2016,12,12,11,45,101.0,203.0,2.85,10.5,254.5,193.46,155.03
2016,12,12,12,0,194.0,232.0,2.9,11.0,331.0,257.48,205.86
2016,12,12,12,15,208.0,230.5,2.95,11.5,337.0,275.1,220.84
2016,12,12,12,30,222.0,229.0,3.0,12.0,343.0,293.26,236.4
2016,12,12,12,45,291.5,214.5,3.15,12.5,361.5,332.18,268.54
2016,12,12,13,0,361.0,200.0,3.3,13.0,380.0,369.42,299.57
2016,12,12,13,15,482.5,164.5,3.25,13.0,397.0,426.39,347.05
2016,12,12,13,30,604.0,129.0,3.2,13.0,414.0,485.06,395.92
2016,12,12,13,45,574.5,130.0,3.15,13.5,390.5,489.64,400.34
2016,12,12,14,0,545.0,131.0,3.1,14.0,367.0,485.23,397.73
2016,12,12,14,15,517.5,126.0,2.9,14.0,338.0,478.39,393.4
2016,12,12,14,30,490.0,121.0,2.7,14.0,309.0,468.56,386.43
2016,12,12,14,45,470.5,114.5,2.55,14.0,281.5,459.62,380.1
2016,12,12,15,0,451.0,108.0,2.4,14.0,254.0,448.37,371.58
2016,12,12,15,15,433.5,96.0,2.05,13.0,222.0,429.83,357.79
2016,12,12,15,30,416.0,84.0,1.7,12.0,190.0,409.13,341.47
2016,12,12,15,45,386.5,71.5,1.4,11.5,156.5,377.75,314.92
2016,12,12,16,0,357.0,59.0,1.1,11.0,123.0,344.89,285.83
2016,12,12,16,15,301.5,45.5,1.15,10.0,89.0,292.24,240.08
2016,12,12,16,30,246.0,32.0,1.2,9.0,55.0,239.85,186.78
2016,12,12,16,45,123.0,16.0,1.25,8.5,27.5,121.26,7.76
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.05,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.1,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.56,0.29
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,9.03,2.65
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,11.51,4.99
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,13.99,7.31
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,16.47,9.59
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,18.95,11.85
2016,12,13,9,45,0.0,57.5,1.8,7.5,57.5,47.6,38.05
2016,12,13,10,0,0.0,92.0,1.8,8.0,92.0,74.87,62.59
2016,12,13,10,15,18.5,133.5,1.85,8.5,141.5,104.96,89.27
2016,12,13,10,30,37.0,175.0,1.9,9.0,191.0,129.27,104.94
2016,12,13,10,45,23.0,171.0,2.0,9.5,181.5,135.28,109.38
2016,12,13,11,0,9.0,167.0,2.1,10.0,172.0,133.59,108.1
2016,12,13,11,15,29.5,188.5,2.0,10.0,203.5,152.97,123.32
2016,12,13,11,30,50.0,210.0,1.9,10.0,235.0,177.94,143.32
2016,12,13,11,45,64.0,218.0,1.8,10.0,250.5,193.81,156.2
2016,12,13,12,0,78.0,226.0,1.7,10.0,266.0,211.19,170.52
2016,12,13,12,15,141.0,228.0,1.6,9.5,300.5,247.2,199.79
2016,12,13,12,30,204.0,230.0,1.5,9.0,335.0,285.99,231.8
2016,12,13,12,45,243.0,222.0,1.45,9.0,344.5,315.96,256.83
2016,12,13,13,0,282.0,214.0,1.4,9.0,354.0,342.59,279.35
2016,12,13,13,15,289.0,206.0,1.4,9.0,345.5,353.86,289.71
2016,12,13,13,30,296.0,198.0,1.4,9.0,337.0,364.35,299.48
2016,12,13,13,45,176.5,189.5,1.4,9.0,271.5,289.24,239.13
2016,12,13,14,0,57.0,181.0,1.4,9.0,206.0,206.1,170.27
2016,12,13,14,15,28.5,150.0,1.35,8.5,162.5,159.98,132.2
2016,12,13,14,30,0.0,119.0,1.3,8.0,119.0,104.0,84.6
2016,12,13,14,45,0.0,107.5,1.3,8.0,107.5,94.25,76.47
2016,12,13,15,0,0.0,96.0,1.3,8.0,96.0,84.41,68.09
2016,12,13,15,15,0.0,83.5,1.15,7.5,83.5,73.43,58.74
2016,12,13,15,30,0.0,71.0,1.0,7.0,71.0,62.33,49.14
2016,12,13,15,45,0.0,57.5,0.85,7.0,57.5,49.95,38.19
2016,12,13,16,0,0.0,44.0,0.7,7.0,44.0,37.3,26.89
2016,12,13,16,15,0.0,31.5,0.65,7.0,31.5,26.03,16.74
2016,12,13,16,30,0.0,19.0,0.6,7.0,19.0,15.66,7.1
2016,12,13,16,45,0.0,9.5,0.55,7.0,9.5,7.81,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,61.0,17.5,1.75,1.5,23.5,13.95,0.0
2016,12,14,8,0,122.0,35.0,1.9,2.0,47.0,27.21,17.82
2016,12,14,8,15,150.0,52.0,1.95,2.5,74.5,39.71,30.44
2016,12,14,8,30,178.0,69.0,2.0,3.0,102.0,51.91,42.14
2016,12,14,8,45,198.5,85.0,2.15,3.5,130.0,63.1,52.72
2016,12,14,9,0,219.0,101.0,2.3,4.0,158.0,74.01,62.85
2016,12,14,9,15,234.0,115.0,2.4,4.5,184.0,83.33,71.34
2016,12,14,9,30,249.0,129.0,2.5,5.0,210.0,92.41,79.46
2016,12,14,9,45,183.5,147.0,2.6,5.5,210.5,106.02,91.56
2016,12,14,10,0,118.0,165.0,2.7,6.0,211.0,116.39,100.58
2016,12,14,10,15,239.0,166.5,2.6,6.0,267.5,115.04,99.18
2016,12,14,10,30,360.0,168.0,2.5,6.0,324.0,126.47,98.71
2016,12,14,10,45,345.0,180.0,2.45,6.5,336.0,157.52,117.12
2016,12,14,11,0,330.0,192.0,2.4,7.0,348.0,187.05,139.92
2016,12,14,11,15,364.5,192.0,2.25,7.0,369.5,215.98,162.88
2016,12,14,11,30,399.0,192.0,2.1,7.0,391.0,247.58,189.57
2016,12,14,11,45,439.5,186.0,2.0,7.5,408.0,280.55,217.69
2016,12,14,12,0,480.0,180.0,1.9,8.0,425.0,315.45,247.75
2016,12,14,12,15,449.5,187.0,1.75,8.0,416.5,336.72,268.4
2016,12,14,12,30,419.0,194.0,1.6,8.0,408.0,354.61,285.57
2016,12,14,12,45,288.0,209.5,1.5,8.0,355.5,324.71,264.36
2016,12,14,13,0,157.0,225.0,1.4,8.0,303.0,283.21,232.25
2016,12,14,13,15,112.0,214.0,1.3,8.0,268.5,259.49,213.68
2016,12,14,13,30,67.0,203.0,1.2,8.0,234.0,223.05,184.01
2016,12,14,13,45,51.0,188.0,1.1,8.0,211.5,204.32,168.86
2016,12,14,14,0,35.0,173.0,1.0,8.0,189.0,184.09,152.18
2016,12,14,14,15,49.0,166.0,0.9,7.5,186.5,190.15,158.16
2016,12,14,14,30,63.0,159.0,0.8,7.0,184.0,196.87,164.61
2016,12,14,14,45,59.0,145.5,0.7,7.0,167.0,184.57,154.46
2016,12,14,15,0,55.0,132.0,0.6,7.0,150.0,171.86,143.91
2016,12,14,15,15,50.0,116.0,0.45,7.0,131.0,154.88,129.5
2016,12,14,15,30,45.0,100.0,0.3,7.0,112.0,137.38,114.41
2016,12,14,15,45,37.0,83.0,0.2,7.0,91.5,115.89,95.61
2016,12,14,16,0,29.0,66.0,0.1,7.0,71.0,93.72,75.91
2016,12,14,16,15,15.5,49.0,0.25,6.5,51.5,66.99,52.07
2016,12,14,16,30,2.0,32.0,0.4,6.0,32.0,33.01,21.37
2016,12,14,16,45,1.0,16.0,0.55,5.5,16.0,13.85,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.5,13.5,3.8,-1.5,38.5,11.95,0.0
2016,12,15,8,0,529.0,27.0,4.3,-1.0,77.0,24.7,15.72
2016,12,15,8,15,615.5,33.0,4.45,-0.5,121.5,29.9,21.76
2016,12,15,8,30,702.0,39.0,4.6,0.0,166.0,35.17,27.07
2016,12,15,8,45,752.0,43.5,4.85,0.0,210.0,38.95,30.87
2016,12,15,9,0,802.0,48.0,5.1,0.0,254.0,42.74,34.57
2016,12,15,9,15,834.5,51.0,5.1,0.0,295.0,45.14,36.88
2016,12,15,9,30,867.0,54.0,5.1,0.0,336.0,52.31,43.59
2016,12,15,9,45,781.0,66.0,5.15,0.5,341.0,55.86,46.77
2016,12,15,10,0,695.0,78.0,5.2,1.0,346.0,58.49,49.06
2016,12,15,10,15,820.5,68.5,5.15,1.0,407.5,57.27,47.84
2016,12,15,10,30,946.0,59.0,5.1,1.0,469.0,75.59,47.81
2016,12,15,10,45,957.0,59.0,5.05,1.0,492.0,129.26,71.47
2016,12,15,11,0,968.0,59.0,5.0,1.0,515.0,182.94,110.54
2016,12,15,11,15,764.0,105.5,4.95,1.0,472.0,226.01,158.09
2016,12,15,11,30,560.0,152.0,4.9,1.0,429.0,254.91,194.98
2016,12,15,11,45,624.0,135.5,4.9,1.5,448.5,294.8,230.6
2016,12,15,12,0,688.0,119.0,4.9,2.0,468.0,335.65,267.87
2016,12,15,12,15,598.0,146.0,4.85,2.0,449.5,360.51,295.1
2016,12,15,12,30,508.0,173.0,4.8,2.0,431.0,372.71,310.1
2016,12,15,12,45,740.0,117.5,4.8,2.0,487.5,457.8,382.98
2016,12,15,13,0,972.0,62.0,4.8,2.0,544.0,546.5,459.54
2016,12,15,13,15,964.5,61.0,4.7,2.0,527.5,576.06,487.43
2016,12,15,13,30,957.0,60.0,4.6,2.0,511.0,602.27,512.12
2016,12,15,13,45,945.5,59.0,4.6,2.0,487.0,622.77,531.97
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,639.68,548.48
2016,12,15,14,15,918.0,56.5,4.5,1.5,432.5,649.6,559.56
2016,12,15,14,30,902.0,55.0,4.4,1.0,402.0,655.82,567.33
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.0,652.25,565.89
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,645.1,561.02
2016,12,15,15,15,817.5,49.5,4.1,0.5,289.0,627.92,547.19
2016,12,15,15,30,784.0,47.0,3.9,0.0,248.0,613.2,534.59
2016,12,15,15,45,726.0,43.5,3.7,0.0,204.5,571.77,497.87
2016,12,15,16,0,668.0,40.0,3.5,0.0,161.0,527.65,457.28
2016,12,15,16,15,579.5,33.5,3.2,-0.5,118.0,457.7,392.82
2016,12,15,16,30,491.0,27.0,2.9,-1.0,75.0,387.08,316.89
2016,12,15,16,45,245.5,13.5,2.6,-1.5,37.5,197.54,45.03
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,104.0,16.5,1.55,-5.0,26.0,12.84,0.0
2016,12,16,8,0,208.0,33.0,1.6,-5.0,52.0,25.52,16.63
2016,12,16,8,15,253.5,48.0,1.6,-4.5,84.0,36.67,28.43
2016,12,16,8,30,299.0,63.0,1.6,-4.0,116.0,47.55,39.17
2016,12,16,8,45,328.5,76.0,1.6,-4.0,148.0,56.63,48.12
2016,12,16,9,0,358.0,89.0,1.6,-4.0,180.0,65.48,56.69
2016,12,16,9,15,387.0,97.5,1.55,-3.5,210.5,70.97,61.85
2016,12,16,9,30,416.0,106.0,1.5,-3.0,241.0,76.38,66.79
2016,12,16,9,45,412.0,120.0,1.45,-2.5,265.5,85.07,74.71
2016,12,16,10,0,408.0,134.0,1.4,-2.0,290.0,93.53,82.32
2016,12,16,10,15,215.5,150.0,1.3,-1.5,233.0,104.84,92.45
2016,12,16,10,30,23.0,166.0,1.2,-1.0,176.0,127.92,107.93
2016,12,16,10,45,11.5,145.0,1.2,-1.0,150.0,115.89,97.06
2016,12,16,11,0,0.0,124.0,1.2,-1.0,124.0,100.58,84.0
2016,12,16,11,15,1.0,143.5,1.2,-0.5,144.0,116.24,97.44
2016,12,16,11,30,2.0,163.0,1.2,0.0,164.0,132.33,111.07
2016,12,16,11,45,2.0,164.5,1.25,0.0,165.5,134.64,112.98
2016,12,16,12,0,2.0,166.0,1.3,0.0,167.0,136.91,114.92
2016,12,16,12,15,4.5,170.5,1.3,0.0,173.0,142.54,119.74
2016,12,16,12,30,7.0,175.0,1.3,0.0,179.0,148.53,124.91
2016,12,16,12,45,3.5,157.0,1.35,0.0,159.0,132.99,111.6
2016,12,16,13,0,0.0,139.0,1.4,0.0,139.0,116.69,97.57
2016,12,16,13,15,0.0,95.0,1.45,0.0,95.0,79.16,64.82
2016,12,16,13,30,0.0,51.0,1.5,0.0,51.0,42.22,32.19
2016,12,16,13,45,0.0,54.0,1.55,0.0,54.0,44.71,34.49
2016,12,16,14,0,0.0,57.0,1.6,0.0,57.0,47.2,36.77
2016,12,16,14,15,0.0,38.5,1.65,0.0,38.5,31.81,23.03
2016,12,16,14,30,0.0,20.0,1.7,0.0,20.0,16.49,9.26
2016,12,16,14,45,0.0,18.0,1.75,0.0,18.0,14.83,7.79
2016,12,16,15,0,0.0,16.0,1.8,0.0,16.0,13.17,6.3
2016,12,16,15,15,0.0,14.0,1.65,0.0,14.0,11.52,4.8
2016,12,16,15,30,0.0,12.0,1.5,0.0,12.0,9.86,3.29
2016,12,16,15,45,0.0,10.0,1.4,-0.5,10.0,8.21,1.78
2016,12,16,16,0,0.0,8.0,1.3,-1.0,8.0,6.57,0.25
2016,12,16,16,15,0.0,5.5,1.2,-1.0,5.5,4.51,0.0
2016,12,16,16,30,0.0,3.0,1.1,-1.0,3.0,2.46,0.0
2016,12,16,16,45,0.0,1.5,1.05,-1.5,1.5,1.23,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.5,18.0,3.4,-1.0,27.5,14.0,0.0
2016,12,17,8,0,201.0,36.0,3.5,-1.0,55.0,27.78,18.07
2016,12,17,8,15,286.5,49.0,3.6,-0.5,91.0,37.56,28.7
2016,12,17,8,30,372.0,62.0,3.7,0.0,127.0,47.21,38.19
2016,12,17,8,45,434.0,70.5,3.8,0.0,166.0,53.36,44.31
2016,12,17,9,0,496.0,79.0,3.9,0.0,205.0,62.16,52.74
2016,12,17,9,15,536.5,85.0,3.95,0.0,241.5,65.76,56.18
2016,12,17,9,30,577.0,91.0,4.0,0.0,278.0,69.39,59.57
2016,12,17,9,45,627.5,90.0,4.05,0.0,313.0,67.73,57.96
2016,12,17,10,0,678.0,89.0,4.1,0.0,348.0,66.42,56.65
2016,12,17,10,15,697.0,92.0,4.1,0.0,376.0,67.9,57.93
2016,12,17,10,30,716.0,95.0,4.1,0.0,404.0,80.44,57.91
2016,12,17,10,45,384.0,147.0,4.1,0.5,313.5,132.93,97.62
2016,12,17,11,0,52.0,199.0,4.1,1.0,223.0,157.14,130.5
2016,12,17,11,15,54.0,204.5,4.1,1.0,230.5,167.72,139.45
2016,12,17,11,30,56.0,210.0,4.1,1.0,238.0,178.4,148.76
2016,12,17,11,45,98.5,220.5,4.1,1.5,270.5,204.34,169.71
2016,12,17,12,0,141.0,231.0,4.1,2.0,303.0,236.68,196.63
2016,12,17,12,15,139.0,232.5,4.1,2.0,303.0,248.42,207.62
2016,12,17,12,30,137.0,234.0,4.1,2.0,303.0,259.71,218.19
2016,12,17,12,45,435.0,172.0,4.1,2.5,388.0,362.41,303.8
2016,12,17,13,0,733.0,110.0,4.1,3.0,473.0,476.25,399.18
2016,12,17,13,15,724.0,108.5,4.05,3.0,458.5,499.26,420.8
2016,12,17,13,30,715.0,107.0,4.0,3.0,444.0,519.44,439.98
2016,12,17,13,45,702.0,104.5,3.95,3.5,422.5,533.4,452.88
2016,12,17,14,0,689.0,102.0,3.9,4.0,401.0,544.25,462.89
2016,12,17,14,15,669.0,99.0,3.8,4.0,373.5,547.12,466.87
2016,12,17,14,30,649.0,96.0,3.7,4.0,346.0,546.7,467.93
2016,12,17,14,45,627.0,90.5,3.6,4.5,314.0,539.07,462.05
2016,12,17,15,0,605.0,85.0,3.5,5.0,282.0,528.33,453.29
2016,12,17,15,15,565.0,79.0,3.15,4.5,245.5,501.99,432.09
2016,12,17,15,30,525.0,73.0,2.8,4.0,209.0,472.76,407.67
2016,12,17,15,45,462.5,66.0,2.5,3.5,170.5,424.66,366.38
2016,12,17,16,0,400.0,59.0,2.2,3.0,132.0,372.36,320.11
2016,12,17,16,15,315.0,47.5,2.05,2.5,95.5,302.98,257.66
2016,12,17,16,30,230.0,36.0,1.9,2.0,59.0,234.96,190.66
2016,12,17,16,45,115.0,18.0,1.8,2.0,29.5,121.11,36.06
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,18,7,45,36.5,16.0,4.5,10.5,19.0,13.07,0.0
2016,12,18,8,0,73.0,32.0,4.6,11.0,38.0,24.86,14.54
2016,12,18,8,15,99.5,49.0,4.6,11.5,63.0,38.01,27.64
2016,12,18,8,30,126.0,66.0,4.6,12.0,88.0,50.45,39.24
2016,12,18,8,45,139.5,83.0,4.6,12.5,113.5,62.57,50.36
2016,12,18,9,0,153.0,100.0,4.6,13.0,139.0,74.41,61.05
2016,12,18,9,15,163.0,115.5,4.65,13.5,163.0,85.05,70.48
2016,12,18,9,30,173.0,131.0,4.7,14.0,187.0,95.43,79.52
2016,12,18,9,45,98.0,138.0,4.8,15.0,170.5,99.77,82.94
2016,12,18,10,0,23.0,145.0,4.9,16.0,154.0,111.47,92.74
2016,12,18,10,15,24.5,156.0,4.8,16.5,166.0,119.63,99.48
2016,12,18,10,30,26.0,167.0,4.7,17.0,178.0,128.33,101.68
2016,12,18,10,45,13.0,124.0,4.6,17.5,129.5,100.77,78.32
2016,12,18,11,0,0.0,81.0,4.5,18.0,81.0,67.25,50.73
2016,12,18,11,15,0.0,44.5,4.35,18.0,44.5,36.82,25.28
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,24.0,4.05,17.5,24.0,19.83,11.04
2016,12,18,12,30,0.0,40.0,4.1,17.0,40.0,33.1,22.23
2016,12,18,12,45,0.0,33.5,4.15,16.5,33.5,27.7,17.74
2016,12,18,13,0,0.0,27.0,4.2,16.0,27.0,22.31,13.24
2016,12,18,13,15,0.0,19.5,4.05,15.0,19.5,16.1,8.05
2016,12,18,13,30,0.0,12.0,3.9,14.0,12.0,9.9,2.81
2016,12,18,13,45,0.0,9.0,3.8,13.5,9.0,7.42,0.71
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.94,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.53,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.23,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.82,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.41,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,14.0,3.55,0.0,14.0,11.56,0.0
2016,12,19,8,0,0.0,28.0,3.6,0.0,28.0,22.69,13.37
2016,12,19,8,15,10.0,46.0,3.7,0.0,48.0,36.5,27.61
2016,12,19,8,30,20.0,64.0,3.8,0.0,68.0,49.39,40.16
2016,12,19,8,45,33.5,82.0,3.9,0.5,90.0,62.37,52.56
2016,12,19,9,0,47.0,100.0,4.0,1.0,112.0,75.11,64.55
2016,12,19,9,15,60.0,115.0,3.95,1.0,132.5,85.83,74.61
2016,12,19,9,30,73.0,130.0,3.9,1.0,153.0,96.36,84.34
2016,12,19,9,45,60.0,141.5,3.85,1.0,162.0,104.39,91.66
2016,12,19,10,0,47.0,153.0,3.8,1.0,171.0,112.2,98.7
2016,12,19,10,15,92.5,170.5,3.75,1.0,209.0,123.85,109.2
2016,12,19,10,30,138.0,188.0,3.7,1.0,247.0,132.95,110.92
2016,12,19,10,45,126.0,197.5,3.65,1.5,253.5,150.73,122.57
2016,12,19,11,0,114.0,207.0,3.6,2.0,260.0,167.22,135.78
2016,12,19,11,15,78.5,205.0,3.5,2.0,242.5,171.99,141.37
2016,12,19,11,30,43.0,203.0,3.4,2.0,225.0,169.97,141.33
2016,12,19,11,45,34.5,200.5,3.35,2.5,218.0,171.05,142.51
2016,12,19,12,0,26.0,198.0,3.3,3.0,211.0,169.95,141.74
2016,12,19,12,15,64.0,213.0,3.2,3.0,245.5,201.0,167.74
2016,12,19,12,30,102.0,228.0,3.1,3.0,280.0,235.13,196.61
2016,12,19,12,45,446.0,164.5,3.05,3.5,386.0,359.09,298.78
2016,12,19,13,0,790.0,101.0,3.0,4.0,492.0,492.9,408.73
2016,12,19,13,15,450.0,155.0,2.9,4.0,376.5,394.48,330.82
2016,12,19,13,30,110.0,209.0,2.8,4.0,261.0,251.6,211.88
2016,12,19,13,45,434.0,151.0,2.75,4.5,342.0,417.97,354.13
2016,12,19,14,0,758.0,93.0,2.7,5.0,423.0,574.52,483.33
2016,12,19,14,15,740.5,90.5,2.6,5.0,395.0,580.98,489.11
2016,12,19,14,30,723.0,88.0,2.5,5.0,367.0,584.08,492.93
2016,12,19,14,45,700.5,83.5,2.45,5.0,334.5,578.36,489.66
2016,12,19,15,0,678.0,79.0,2.4,5.0,302.0,569.35,483.41
2016,12,19,15,15,641.5,74.0,2.15,4.5,264.5,547.23,466.03
2016,12,19,15,30,605.0,69.0,1.9,4.0,227.0,522.06,445.35
2016,12,19,15,45,556.0,61.5,1.65,3.5,187.0,482.89,412.08
2016,12,19,16,0,507.0,54.0,1.4,3.0,147.0,441.48,375.34
2016,12,19,16,15,420.5,44.5,1.3,2.5,107.5,371.35,313.3
2016,12,19,16,30,334.0,35.0,1.2,2.0,68.0,301.15,244.74
2016,12,19,16,45,167.0,17.5,1.15,1.5,34.0,159.17,63.31
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,12.01,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,24.71,15.06
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,31.22,22.95
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,37.76,29.54
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,41.39,33.21
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,45.08,36.78
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,66.47,56.87
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,96.35,84.6
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,103.8,91.17
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,113.56,99.78
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,120.64,105.84
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,125.87,110.16
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,151.08,116.77
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,178.97,136.1
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,207.78,157.12
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,241.74,183.9
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,299.83,224.31
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,377.48,282.54
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,421.86,323.83
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,464.12,363.16
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,501.92,397.68
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,536.82,429.13
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,498.03,403.56
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,435.01,357.16
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,394.39,327.41
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,358.56,299.69
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,311.18,261.82
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,271.72,229.39
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,470.84,398.5
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,652.09,544.81
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,634.96,530.69
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,614.33,514.69
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,577.23,483.95
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,537.3,449.28
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,470.09,392.42
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,401.48,325.64
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,207.65,93.09
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
