Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,11.07,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,22.76,13.17
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,28.39,20.2
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,34.07,25.94
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,37.8,29.59
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,41.55,33.12
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,43.92,35.32
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,46.32,37.47
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,53.1,43.52
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,55.2,45.19
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,56.77,46.45
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,64.07,52.89
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,115.66,62.94
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,167.36,96.74
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,218.27,138.12
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,268.47,182.57
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,316.36,226.61
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,362.78,269.45
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,405.98,309.94
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,447.05,348.08
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,484.07,381.66
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,518.37,412.31
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,547.76,438.51
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,574.07,461.75
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,594.91,479.8
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,612.36,494.86
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,622.49,504.54
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,629.09,511.19
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,627.35,510.59
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,627.74,511.04
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,611.44,500.74
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,591.83,486.97
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,554.42,457.41
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,514.37,424.12
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,449.54,369.32
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,383.57,306.1
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,198.88,94.61
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,11.52,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,22.46,12.61
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,29.21,20.7
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,35.94,27.38
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,39.59,30.95
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,47.11,37.92
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,49.67,40.2
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,52.28,42.43
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,52.89,42.77
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,53.62,43.19
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,54.97,44.25
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,60.51,49.06
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,117.12,65.05
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,167.69,97.6
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,217.36,137.9
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,266.37,181.49
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,312.99,224.72
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,358.15,266.87
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,400.49,306.69
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,440.81,344.18
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,477.42,377.27
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,511.47,407.45
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,540.52,433.79
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,566.59,457.27
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,587.05,475.93
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,608.21,494.67
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,618.97,505.8
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,626.19,513.97
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,626.15,515.27
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,622.62,513.49
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,607.01,503.25
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,588.08,489.51
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,556.6,463.59
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,522.42,433.89
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,457.98,378.93
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,392.5,315.91
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,203.71,104.51
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,12.38,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,23.27,13.23
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,35.96,26.96
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,48.65,39.29
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,60.73,50.82
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,72.52,61.89
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,83.4,71.92
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,94.01,81.51
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,104.09,90.31
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,111.5,96.55
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,117.17,101.3
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,122.91,106.06
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,143.89,116.05
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,168.44,133.09
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,196.44,149.17
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,241.01,181.03
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,292.54,218.32
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,360.92,272.08
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,403.34,311.79
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,443.65,349.04
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,480.33,382.02
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,514.45,412.05
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,543.32,438.0
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,569.13,461.02
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,589.0,478.46
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,605.5,492.95
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,620.06,506.64
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,627.07,514.38
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,623.77,513.45
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,616.83,509.4
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,599.27,496.07
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,578.38,479.31
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,541.4,449.19
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,501.66,415.26
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,435.03,359.76
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,376.78,304.04
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,196.75,108.65
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,6.83,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,13.18,4.77
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,23.55,15.34
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,33.71,24.99
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,45.08,35.63
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,56.32,46.01
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,67.08,55.91
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,77.71,65.57
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,62.44,51.52
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,44.69,35.24
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,89.78,75.96
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,123.95,106.34
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,144.65,115.83
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,169.04,132.57
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,154.78,123.32
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,128.75,104.35
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,108.85,87.38
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,87.76,69.41
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,86.27,68.02
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,84.74,66.6
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,174.39,141.16
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,278.14,226.14
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,150.06,121.47
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,11.55,4.24
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,28.1,18.42
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,44.71,32.57
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,34.72,24.1
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,24.76,15.62
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,22.27,13.52
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,19.78,11.41
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,17.3,9.31
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,14.81,7.18
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,12.33,5.03
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,9.86,2.85
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,6.98,0.31
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.1,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,2.05,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,13.23,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,24.02,13.03
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,33.51,23.96
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,42.9,33.01
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,51.97,41.55
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,58.32,47.44
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,62.42,51.26
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,66.53,54.98
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,84.09,70.63
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,109.95,93.44
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,110.2,93.29
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,110.18,92.94
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,112.45,90.42
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,114.42,91.78
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,129.92,104.35
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,146.45,117.73
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,135.14,108.31
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,122.42,97.72
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,110.03,87.41
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,97.19,76.69
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,273.39,219.64
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,468.35,372.96
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,300.95,243.8
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,86.17,67.32
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,315.31,260.13
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,542.07,439.27
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,331.73,272.81
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,74.98,58.19
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,313.73,262.37
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,528.68,433.84
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,505.59,414.36
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,479.54,394.04
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,436.51,359.37
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,391.17,321.54
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,323.94,265.44
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,260.01,207.94
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,163.64,97.17
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,38.14,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,12.8,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,23.36,12.37
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,33.72,24.19
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,42.31,32.62
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,47.22,37.41
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,52.15,42.04
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,55.69,45.36
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,59.24,48.6
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,59.37,48.57
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,59.68,48.68
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,61.01,49.8
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,76.86,63.95
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,99.99,80.49
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,123.3,99.79
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,128.48,103.74
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,133.68,107.75
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,172.3,137.72
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,218.08,173.73
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,204.36,163.86
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,186.51,150.28
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,183.59,147.99
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,174.65,140.67
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,214.38,173.64
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,252.42,205.18
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,416.46,339.75
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,569.31,461.56
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,406.35,333.12
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,197.14,161.02
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,399.82,332.35
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,573.62,472.3
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,555.05,456.97
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,537.91,443.37
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,502.7,413.95
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,465.31,381.48
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,401.97,328.11
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,338.45,270.28
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,230.98,144.5
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,90.15,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,6.4,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,12.35,3.73
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,22.3,13.89
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,32.17,23.15
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,42.48,32.68
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,52.69,42.0
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,62.43,50.76
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,72.08,59.31
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,80.56,66.7
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,88.96,73.92
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,108.83,91.18
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,129.83,109.22
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,145.29,114.5
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,162.31,126.87
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,185.5,142.84
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,217.99,167.35
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,243.29,187.75
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,271.47,211.01
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,303.97,237.83
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,345.47,272.35
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,366.72,291.0
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,386.77,308.4
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,385.54,309.44
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,388.9,313.73
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,480.52,388.12
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,560.53,452.82
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,468.26,380.5
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,357.8,291.74
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,348.28,285.34
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,337.21,277.15
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,320.11,264.07
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,301.53,249.35
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,273.77,226.43
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,244.67,201.62
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,206.38,168.28
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,167.23,132.45
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,98.69,60.76
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,9.39,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,10.67,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,22.89,11.99
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,29.44,20.69
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,36.01,27.27
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,40.1,31.26
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,44.23,35.11
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,46.94,37.6
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,49.67,40.04
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,50.74,40.9
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,57.48,46.87
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,59.41,48.45
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,61.28,49.95
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,109.65,60.31
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,162.23,92.38
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,214.38,134.06
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,265.84,179.75
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,314.71,224.74
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,362.24,268.68
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,406.92,310.02
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,449.45,348.49
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,488.05,381.92
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,524.02,411.89
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,555.21,437.67
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,583.25,459.9
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,605.25,475.76
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,623.79,488.23
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,635.46,498.73
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,643.5,506.42
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,643.47,508.03
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,639.89,506.81
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,625.59,498.53
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,613.88,491.53
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,580.72,467.54
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,544.78,439.9
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,483.68,391.75
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,421.5,337.33
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,308.57,208.32
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,164.77,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,12.38,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,22.59,11.45
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,33.34,23.85
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,42.39,32.66
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,46.14,36.41
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,50.05,40.11
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,53.33,43.1
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,56.63,46.03
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,60.94,49.69
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,60.33,48.86
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,61.91,50.1
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,63.54,51.36
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,107.57,60.33
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,157.93,90.53
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,208.71,130.87
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,259.25,175.64
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,310.53,222.47
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,357.69,266.42
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,356.92,278.29
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,324.62,260.44
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,322.06,261.15
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,307.39,251.02
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,444.94,366.1
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,584.65,483.41
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,608.82,505.99
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,629.73,525.95
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,642.65,539.6
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,651.96,550.08
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,654.22,553.57
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,652.94,553.82
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,639.88,543.96
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,623.59,530.86
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,599.06,510.02
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,565.91,480.59
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,507.3,428.83
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,447.42,371.49
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,336.95,239.95
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,193.24,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,10.67,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,22.84,11.81
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,29.81,21.15
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,36.79,28.16
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,41.28,32.62
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,45.78,36.94
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,48.86,39.88
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,51.94,42.76
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,53.71,44.27
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,55.51,45.77
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,56.85,46.93
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,58.22,48.1
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,118.27,76.66
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,167.48,117.91
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,205.46,139.54
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,266.46,185.34
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,315.74,232.29
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,364.01,278.81
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,409.29,323.11
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,452.53,364.98
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,491.87,402.82
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,528.72,437.76
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,560.9,468.04
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,589.98,495.08
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,612.78,516.5
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,632.12,534.65
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,645.21,547.18
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,654.7,556.45
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,655.76,558.77
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,653.27,557.84
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,645.71,551.44
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,629.12,537.46
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,596.03,509.31
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,559.98,477.21
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,500.3,424.86
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,439.05,366.9
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,253.63,186.22
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,18.78,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,9.39,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
